Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,14,6,15,15.5,4.0,3.1,11.25,4.5,0.0,0.0
2018,3,14,6,30,31.0,8.0,3.3,11.6,9.0,6.83,0.0
2018,3,14,6,45,15.5,15.0,3.5,11.95,15.5,12.71,0.76
2018,3,14,7,0,0.0,22.0,3.7,12.3,22.0,18.14,9.91
2018,3,14,7,15,0.0,33.5,3.95,12.4,33.5,27.67,18.89
2018,3,14,7,30,0.0,45.0,4.2,12.5,45.0,37.22,27.74
2018,3,14,7,45,58.5,78.0,4.45,12.55,96.5,61.82,49.95
2018,3,14,8,0,117.0,111.0,4.7,12.6,148.0,82.73,68.68
2018,3,14,8,15,101.0,126.5,4.75,12.55,162.0,93.13,77.86
2018,3,14,8,30,85.0,142.0,4.8,12.5,176.0,103.18,86.59
2018,3,14,8,45,42.5,99.5,4.9,12.45,116.5,79.37,65.3
2018,3,14,9,0,0.0,57.0,5.0,12.4,57.0,47.23,36.58
2018,3,14,9,15,1.5,74.5,4.95,12.4,75.5,61.87,49.47
2018,3,14,9,30,3.0,92.0,4.9,12.4,94.0,76.45,62.18
2018,3,14,9,45,15.0,134.5,4.85,12.35,144.0,109.0,90.53
2018,3,14,10,0,27.0,177.0,4.8,12.3,194.0,135.05,107.24
2018,3,14,10,15,170.0,224.0,4.7,12.3,339.0,179.44,137.03
2018,3,14,10,30,313.0,271.0,4.6,12.3,484.0,240.94,180.3
2018,3,14,10,45,529.5,217.5,4.5,12.25,593.5,276.27,201.92
2018,3,14,11,0,746.0,164.0,4.4,12.2,703.0,337.75,248.73
2018,3,14,11,15,846.0,124.5,4.3,12.2,749.5,393.9,297.23
2018,3,14,11,30,946.0,85.0,4.2,12.2,796.0,455.71,350.95
2018,3,14,11,45,806.5,147.0,4.05,12.2,758.0,493.24,386.88
2018,3,14,12,0,667.0,209.0,3.9,12.2,720.0,517.89,410.17
2018,3,14,12,15,452.5,277.0,3.85,12.2,624.0,492.24,392.45
2018,3,14,12,30,238.0,345.0,3.8,12.2,528.0,444.22,354.97
2018,3,14,12,45,227.0,348.0,3.7,12.25,521.5,452.03,361.93
2018,3,14,13,0,216.0,351.0,3.6,12.3,515.0,463.39,371.18
2018,3,14,13,15,196.5,340.5,3.6,12.35,487.5,454.97,365.13
2018,3,14,13,30,177.0,330.0,3.6,12.4,460.0,444.03,357.06
2018,3,14,13,45,293.5,294.5,3.55,12.4,502.0,526.36,424.37
2018,3,14,14,0,410.0,259.0,3.5,12.4,544.0,615.47,495.55
2018,3,14,14,15,623.0,182.5,3.55,12.4,594.0,740.02,595.09
2018,3,14,14,30,836.0,106.0,3.6,12.4,644.0,853.78,680.74
2018,3,14,14,45,873.5,89.0,3.6,12.4,623.0,875.56,697.1
2018,3,14,15,0,911.0,72.0,3.6,12.4,602.0,902.43,718.02
2018,3,14,15,15,894.5,70.0,3.6,12.4,559.0,895.9,714.85
2018,3,14,15,30,878.0,68.0,3.6,12.4,516.0,885.65,709.35
2018,3,14,15,45,849.0,67.0,3.8,12.35,467.0,861.99,695.29
2018,3,14,16,0,820.0,66.0,4.0,12.3,418.0,844.64,685.66
2018,3,14,16,15,718.5,73.5,4.0,12.2,354.5,761.28,624.84
2018,3,14,16,30,617.0,81.0,4.0,12.1,291.0,683.1,566.5
2018,3,14,16,45,470.5,81.0,4.0,12.05,226.0,549.6,461.82
2018,3,14,17,0,324.0,81.0,4.0,12.0,161.0,414.83,351.11
2018,3,14,17,15,277.5,65.5,3.95,11.75,122.5,353.25,298.09
2018,3,14,17,30,231.0,50.0,3.9,11.5,84.0,292.99,243.43
2018,3,14,17,45,187.5,35.0,3.85,11.3,55.5,238.8,183.56
2018,3,14,18,0,144.0,20.0,3.8,11.1,27.0,160.37,0.0
2018,3,14,18,15,72.0,10.0,3.85,11.05,13.5,59.43,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.0,3.7,10.3,1.0,0.0,0.0
2018,3,15,6,30,0.0,2.0,3.9,10.7,2.0,1.71,0.0
2018,3,15,6,45,0.0,4.0,4.1,11.05,4.0,3.28,0.0
2018,3,15,7,0,0.0,6.0,4.3,11.4,6.0,4.92,0.0
2018,3,15,7,15,0.0,9.5,4.55,11.6,9.5,7.8,1.3
2018,3,15,7,30,0.0,13.0,4.8,11.8,13.0,10.68,3.98
2018,3,15,7,45,1.0,36.0,5.05,12.0,36.5,29.72,21.22
2018,3,15,8,0,2.0,59.0,5.3,12.2,60.0,48.88,38.47
2018,3,15,8,15,26.5,89.0,5.45,12.3,100.0,70.94,58.16
2018,3,15,8,30,51.0,119.0,5.6,12.4,140.0,92.27,76.96
2018,3,15,8,45,25.5,105.5,5.7,12.5,116.0,83.4,68.85
2018,3,15,9,0,0.0,92.0,5.8,12.6,92.0,75.99,62.06
2018,3,15,9,15,0.5,121.5,5.95,12.65,122.0,98.48,81.68
2018,3,15,9,30,1.0,151.0,6.1,12.7,152.0,120.29,100.51
2018,3,15,9,45,1.0,148.5,6.2,12.8,149.5,118.99,99.08
2018,3,15,10,0,1.0,146.0,6.3,12.9,147.0,117.96,93.57
2018,3,15,10,15,5.5,167.0,6.4,13.0,171.0,134.91,107.2
2018,3,15,10,30,10.0,188.0,6.5,13.1,195.0,152.58,121.35
2018,3,15,10,45,141.5,233.5,6.65,13.2,336.5,208.59,162.08
2018,3,15,11,0,273.0,279.0,6.8,13.3,478.0,285.81,221.71
2018,3,15,11,15,327.5,289.0,6.9,13.3,533.0,334.26,261.7
2018,3,15,11,30,382.0,299.0,7.0,13.3,588.0,388.7,307.03
2018,3,15,11,45,446.5,274.5,7.15,13.35,616.0,427.82,340.58
2018,3,15,12,0,511.0,250.0,7.3,13.4,644.0,472.47,378.92
2018,3,15,12,15,553.5,244.0,7.3,13.35,671.5,523.8,422.32
2018,3,15,12,30,596.0,238.0,7.3,13.3,699.0,579.7,468.96
2018,3,15,12,45,658.0,211.0,7.35,13.3,715.5,630.55,511.84
2018,3,15,13,0,720.0,184.0,7.4,13.3,732.0,682.8,555.68
2018,3,15,13,15,676.0,197.5,7.35,13.3,704.0,697.15,567.8
2018,3,15,13,30,632.0,211.0,7.3,13.3,676.0,706.32,575.64
2018,3,15,13,45,671.5,189.5,7.25,13.25,670.0,743.47,606.92
2018,3,15,14,0,711.0,168.0,7.2,13.2,664.0,778.94,636.78
2018,3,15,14,15,616.0,186.0,7.15,13.25,602.5,740.08,606.23
2018,3,15,14,30,521.0,204.0,7.1,13.3,541.0,687.96,565.31
2018,3,15,14,45,303.5,219.5,7.05,13.3,413.0,509.5,421.39
2018,3,15,15,0,86.0,235.0,7.0,13.3,285.0,307.18,252.81
2018,3,15,15,15,90.0,212.5,7.0,13.3,261.5,291.29,241.1
2018,3,15,15,30,94.0,190.0,7.0,13.3,238.0,292.62,243.14
2018,3,15,15,45,127.0,178.0,6.95,13.2,236.5,313.83,262.76
2018,3,15,16,0,160.0,166.0,6.9,13.1,235.0,334.58,281.99
2018,3,15,16,15,133.5,151.0,6.75,13.0,204.0,297.5,251.11
2018,3,15,16,30,107.0,136.0,6.6,12.9,173.0,260.54,219.89
2018,3,15,16,45,79.0,114.5,6.5,12.8,139.5,196.38,165.24
2018,3,15,17,0,51.0,93.0,6.4,12.7,106.0,149.47,124.23
2018,3,15,17,15,34.0,71.0,6.25,12.6,79.0,110.74,90.0
2018,3,15,17,30,17.0,49.0,6.1,12.5,52.0,70.88,54.55
2018,3,15,17,45,9.5,31.5,5.95,12.45,33.0,45.32,30.42
2018,3,15,18,0,2.0,14.0,5.8,12.4,14.0,13.04,0.0
2018,3,15,18,15,1.0,7.0,5.8,12.35,7.0,6.68,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.0,4.2,10.75,2.0,0.0,0.0
2018,3,16,6,30,0.0,4.0,4.4,10.8,4.0,3.41,0.0
2018,3,16,6,45,0.0,11.0,4.65,10.8,11.0,9.04,0.55
2018,3,16,7,0,0.0,18.0,4.9,10.8,18.0,14.82,7.27
2018,3,16,7,15,0.0,28.0,4.95,10.8,28.0,23.09,15.01
2018,3,16,7,30,0.0,38.0,5.0,10.8,38.0,31.39,22.72
2018,3,16,7,45,35.0,65.5,5.1,10.75,77.0,53.15,42.53
2018,3,16,8,0,70.0,93.0,5.2,10.7,116.0,70.98,58.63
2018,3,16,8,15,170.5,127.0,5.25,10.75,194.5,94.39,79.51
2018,3,16,8,30,271.0,161.0,5.3,10.8,273.0,112.12,95.08
2018,3,16,8,45,261.0,175.0,5.35,10.8,293.5,119.96,101.74
2018,3,16,9,0,251.0,189.0,5.4,10.8,314.0,127.43,108.02
2018,3,16,9,15,240.5,211.5,5.4,10.95,340.0,139.37,118.12
2018,3,16,9,30,230.0,234.0,5.4,11.1,366.0,150.74,127.65
2018,3,16,9,45,197.0,226.5,5.4,11.2,344.5,155.6,131.49
2018,3,16,10,0,164.0,219.0,5.4,11.3,323.0,163.15,126.6
2018,3,16,10,15,156.5,266.5,5.45,11.45,370.0,205.24,159.14
2018,3,16,10,30,149.0,314.0,5.5,11.6,417.0,247.62,193.63
2018,3,16,10,45,247.5,314.5,5.6,11.7,492.5,281.18,217.67
2018,3,16,11,0,346.0,315.0,5.7,11.8,568.0,333.38,258.59
2018,3,16,11,15,268.0,331.0,5.8,11.9,529.5,343.9,271.28
2018,3,16,11,30,190.0,347.0,5.9,12.0,491.0,348.48,277.84
2018,3,16,11,45,393.5,291.0,6.05,12.1,594.5,417.67,333.54
2018,3,16,12,0,597.0,235.0,6.2,12.2,698.0,508.27,407.75
2018,3,16,12,15,726.0,185.0,6.3,12.2,749.0,576.28,465.0
2018,3,16,12,30,855.0,135.0,6.4,12.2,800.0,650.41,527.25
2018,3,16,12,45,760.5,174.0,6.45,12.2,761.5,667.23,541.81
2018,3,16,13,0,666.0,213.0,6.5,12.2,723.0,674.56,548.26
2018,3,16,13,15,722.5,185.0,6.55,12.15,728.5,722.13,588.29
2018,3,16,13,30,779.0,157.0,6.6,12.1,734.0,765.32,624.83
2018,3,16,13,45,793.0,146.5,6.6,12.05,718.0,795.41,649.48
2018,3,16,14,0,807.0,136.0,6.6,12.0,702.0,822.89,671.41
2018,3,16,14,15,776.0,139.5,6.55,11.95,665.0,823.96,673.1
2018,3,16,14,30,745.0,143.0,6.5,11.9,628.0,826.72,676.35
2018,3,16,14,45,786.0,122.0,6.5,11.85,608.5,851.05,696.49
2018,3,16,15,0,827.0,101.0,6.5,11.8,589.0,877.74,718.51
2018,3,16,15,15,751.0,112.5,6.5,11.8,531.0,838.64,690.19
2018,3,16,15,30,675.0,124.0,6.5,11.8,473.0,791.22,655.46
2018,3,16,15,45,637.0,115.5,6.3,11.7,420.5,751.02,625.54
2018,3,16,16,0,599.0,107.0,6.1,11.6,368.0,707.9,592.95
2018,3,16,16,15,655.5,86.5,5.85,11.5,340.5,731.97,613.08
2018,3,16,16,30,712.0,66.0,5.6,11.4,313.0,745.08,623.74
2018,3,16,16,45,665.0,62.5,5.4,11.3,264.0,697.64,585.96
2018,3,16,17,0,618.0,59.0,5.2,11.2,215.0,643.89,541.66
2018,3,16,17,15,509.0,53.0,5.0,11.0,161.5,534.45,450.2
2018,3,16,17,30,400.0,47.0,4.8,10.8,108.0,427.26,356.99
2018,3,16,17,45,282.0,35.0,4.6,10.6,70.0,310.77,246.46
2018,3,16,18,0,164.0,23.0,4.4,10.4,32.0,183.65,0.0
2018,3,16,18,15,82.0,11.5,4.4,10.4,16.0,68.12,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,23.0,7.0,1.75,10.15,8.0,0.0,0.0
2018,3,17,6,30,46.0,14.0,1.8,10.3,16.0,11.95,0.0
2018,3,17,6,45,101.0,31.0,1.85,10.45,42.5,24.09,12.19
2018,3,17,7,0,156.0,48.0,1.9,10.6,69.0,36.87,26.65
2018,3,17,7,15,211.0,64.5,1.9,10.65,106.0,49.08,38.3
2018,3,17,7,30,266.0,81.0,1.9,10.7,143.0,61.05,49.46
2018,3,17,7,45,372.0,90.0,1.95,10.75,199.5,65.79,53.92
2018,3,17,8,0,478.0,99.0,2.0,10.8,256.0,72.06,59.55
2018,3,17,8,15,571.0,97.0,2.0,10.85,315.0,71.5,58.94
2018,3,17,8,30,664.0,95.0,2.0,10.9,374.0,69.2,56.72
2018,3,17,8,45,703.0,99.0,2.0,10.95,425.0,70.88,58.03
2018,3,17,9,0,742.0,103.0,2.0,11.0,476.0,72.57,59.34
2018,3,17,9,15,793.0,98.0,2.0,11.1,528.0,75.13,61.4
2018,3,17,9,30,844.0,93.0,2.0,11.2,580.0,71.26,57.78
2018,3,17,9,45,854.5,96.5,2.0,11.3,617.5,72.69,58.87
2018,3,17,10,0,865.0,100.0,2.0,11.4,655.0,124.37,71.24
2018,3,17,10,15,876.0,101.5,2.05,11.5,687.5,189.75,114.1
2018,3,17,10,30,887.0,103.0,2.1,11.6,720.0,247.14,160.22
2018,3,17,10,45,792.0,144.5,2.1,11.65,709.5,302.19,212.72
2018,3,17,11,0,697.0,186.0,2.1,11.7,699.0,348.38,257.85
2018,3,17,11,15,466.5,208.0,2.2,11.75,555.0,327.02,251.4
2018,3,17,11,30,236.0,230.0,2.3,11.8,411.0,280.29,220.95
2018,3,17,11,45,224.5,249.5,2.35,11.85,423.0,307.97,244.7
2018,3,17,12,0,213.0,269.0,2.4,11.9,435.0,334.98,267.15
2018,3,17,12,15,417.5,256.0,2.55,11.95,582.0,461.44,367.91
2018,3,17,12,30,622.0,243.0,2.7,12.0,729.0,604.77,479.52
2018,3,17,12,45,566.0,261.5,2.85,12.0,700.5,616.57,489.42
2018,3,17,13,0,510.0,280.0,3.0,12.0,672.0,624.86,496.94
2018,3,17,13,15,520.5,267.5,3.15,12.0,661.0,648.62,517.06
2018,3,17,13,30,531.0,255.0,3.3,12.0,650.0,670.66,535.71
2018,3,17,13,45,679.5,191.0,3.45,12.0,680.5,756.63,604.73
2018,3,17,14,0,828.0,127.0,3.6,12.0,711.0,834.01,664.39
2018,3,17,14,15,855.0,111.5,3.6,12.0,692.5,864.3,686.91
2018,3,17,14,30,882.0,96.0,3.6,12.0,674.0,882.63,701.2
2018,3,17,14,45,873.0,92.5,3.6,12.0,638.0,888.21,706.54
2018,3,17,15,0,864.0,89.0,3.6,12.0,602.0,890.06,709.44
2018,3,17,15,15,846.5,87.0,3.6,12.0,559.5,892.02,712.62
2018,3,17,15,30,829.0,85.0,3.6,12.0,517.0,880.9,706.41
2018,3,17,15,45,808.5,81.0,3.45,11.85,470.0,861.0,693.38
2018,3,17,16,0,788.0,77.0,3.3,11.7,423.0,837.74,677.81
2018,3,17,16,15,757.5,72.0,3.2,11.6,372.5,801.1,652.13
2018,3,17,16,30,727.0,67.0,3.1,11.5,322.0,761.77,623.81
2018,3,17,16,45,680.0,62.5,3.0,11.4,271.0,706.28,582.01
2018,3,17,17,0,633.0,58.0,2.9,11.3,220.0,656.96,543.12
2018,3,17,17,15,555.0,51.0,2.8,11.05,169.5,571.44,473.58
2018,3,17,17,30,477.0,44.0,2.7,10.8,119.0,487.34,401.39
2018,3,17,17,45,339.0,34.0,2.6,10.6,77.0,355.38,281.5
2018,3,17,18,0,201.0,24.0,2.5,10.4,35.0,209.71,8.19
2018,3,17,18,15,100.5,12.0,2.45,10.3,17.5,81.9,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,6,15,13.0,7.5,1.2,9.95,8.0,0.0,0.0
2018,3,18,6,30,26.0,15.0,1.3,10.1,16.0,12.8,0.0
2018,3,18,6,45,59.5,32.5,1.4,10.2,39.5,25.51,14.21
2018,3,18,7,0,93.0,50.0,1.5,10.3,63.0,38.78,28.49
2018,3,18,7,15,124.5,70.0,1.6,10.5,95.0,53.45,42.28
2018,3,18,7,30,156.0,90.0,1.7,10.7,127.0,66.26,54.16
2018,3,18,7,45,261.5,101.5,1.8,10.85,181.5,74.89,62.06
2018,3,18,8,0,367.0,113.0,1.9,11.0,236.0,80.42,66.97
2018,3,18,8,15,422.0,122.0,2.0,11.25,285.0,85.77,71.55
2018,3,18,8,30,477.0,131.0,2.1,11.5,334.0,91.0,75.93
2018,3,18,8,45,425.5,160.0,2.15,11.7,356.5,107.4,90.09
2018,3,18,9,0,374.0,189.0,2.2,11.9,379.0,129.08,108.66
2018,3,18,9,15,301.5,222.5,2.25,12.15,384.0,146.26,123.09
2018,3,18,9,30,229.0,256.0,2.3,12.4,389.0,171.45,144.24
2018,3,18,9,45,216.0,277.5,2.3,12.6,409.5,182.49,153.12
2018,3,18,10,0,203.0,299.0,2.3,12.8,430.0,212.55,163.53
2018,3,18,10,15,198.5,315.0,2.25,12.95,448.5,240.59,183.55
2018,3,18,10,30,194.0,331.0,2.2,13.1,467.0,268.42,205.54
2018,3,18,10,45,183.0,344.5,2.1,13.25,476.0,292.92,225.9
2018,3,18,11,0,172.0,358.0,2.0,13.4,485.0,316.4,245.49
2018,3,18,11,15,211.5,361.5,1.95,13.45,521.5,350.68,272.41
2018,3,18,11,30,251.0,365.0,1.9,13.5,558.0,386.74,300.93
2018,3,18,11,45,267.5,364.5,1.85,13.5,572.5,416.64,325.04
2018,3,18,12,0,284.0,364.0,1.8,13.5,587.0,447.65,349.79
2018,3,18,12,15,190.0,364.5,1.85,13.45,513.5,414.31,325.38
2018,3,18,12,30,96.0,365.0,1.9,13.4,440.0,367.81,289.91
2018,3,18,12,45,65.5,339.0,1.95,13.35,390.0,334.9,264.94
2018,3,18,13,0,35.0,313.0,2.0,13.3,340.0,297.95,236.18
2018,3,18,13,15,25.5,286.5,2.0,13.3,306.0,272.35,216.33
2018,3,18,13,30,16.0,260.0,2.0,13.3,272.0,234.95,186.85
2018,3,18,13,45,14.0,247.0,2.05,13.25,257.5,223.8,178.36
2018,3,18,14,0,12.0,234.0,2.1,13.2,243.0,212.27,169.44
2018,3,18,14,15,9.5,219.0,2.05,13.15,226.0,198.13,158.32
2018,3,18,14,30,7.0,204.0,2.0,13.1,209.0,183.64,146.86
2018,3,18,14,45,6.5,193.0,1.95,13.0,197.5,174.44,139.76
2018,3,18,15,0,6.0,182.0,1.9,12.9,186.0,165.15,132.55
2018,3,18,15,15,24.5,190.5,1.9,12.9,204.0,207.34,168.22
2018,3,18,15,30,43.0,199.0,1.9,12.9,222.0,238.64,194.76
2018,3,18,15,45,58.5,190.5,1.6,12.75,218.5,248.62,203.83
2018,3,18,16,0,74.0,182.0,1.3,12.6,215.0,259.14,213.32
2018,3,18,16,15,63.0,158.5,1.15,12.5,184.0,225.94,186.42
2018,3,18,16,30,52.0,135.0,1.0,12.4,153.0,192.02,158.67
2018,3,18,16,45,88.5,114.0,0.85,12.3,139.0,219.46,182.86
2018,3,18,17,0,125.0,93.0,0.7,12.2,125.0,227.08,189.87
2018,3,18,17,15,134.5,75.0,0.75,12.15,102.5,214.37,178.72
2018,3,18,17,30,144.0,57.0,0.8,12.1,80.0,216.33,177.97
2018,3,18,17,45,95.0,39.0,0.85,12.05,52.0,154.43,120.49
2018,3,18,18,0,46.0,21.0,0.9,12.0,24.0,69.18,9.74
2018,3,18,18,15,23.0,10.5,0.95,11.95,12.0,25.41,0.0
2018,3,18,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,19,6,15,94.0,10.5,2.9,9.45,14.5,8.96,0.0
2018,3,19,6,30,188.0,21.0,3.0,9.8,29.0,17.92,0.0
2018,3,19,6,45,329.5,31.0,3.1,10.15,69.0,25.79,15.09
2018,3,19,7,0,471.0,41.0,3.2,10.5,109.0,33.65,24.04
2018,3,19,7,15,533.5,49.0,3.35,10.8,155.5,39.45,29.77
2018,3,19,7,30,596.0,57.0,3.5,11.1,202.0,45.16,35.17
2018,3,19,7,45,541.5,76.5,3.65,11.4,231.5,58.78,47.51
2018,3,19,8,0,487.0,96.0,3.8,11.7,261.0,69.92,57.42
2018,3,19,8,15,391.5,131.5,4.0,12.05,277.5,91.59,76.54
2018,3,19,8,30,296.0,167.0,4.2,12.4,294.0,115.92,97.71
2018,3,19,8,45,323.0,183.0,4.45,12.75,336.5,125.33,105.52
2018,3,19,9,0,350.0,199.0,4.7,13.1,379.0,134.41,112.99
2018,3,19,9,15,446.0,192.0,4.5,13.4,441.0,123.29,102.85
2018,3,19,9,30,542.0,185.0,4.3,13.7,503.0,118.64,98.42
2018,3,19,9,45,611.0,173.5,4.1,13.95,554.0,111.21,91.64
2018,3,19,10,0,680.0,162.0,3.9,14.2,605.0,150.7,96.15
2018,3,19,10,15,615.0,196.0,3.75,14.45,611.5,210.44,140.76
2018,3,19,10,30,550.0,230.0,3.6,14.7,618.0,262.96,186.05
2018,3,19,10,45,444.5,280.0,3.5,14.95,600.5,308.01,228.39
2018,3,19,11,0,339.0,330.0,3.4,15.2,583.0,346.28,264.12
2018,3,19,11,15,399.0,316.0,3.4,15.4,620.0,385.92,296.18
2018,3,19,11,30,459.0,302.0,3.4,15.6,657.0,429.34,331.61
2018,3,19,11,45,571.5,259.5,3.35,15.8,706.5,483.93,375.5
2018,3,19,12,0,684.0,217.0,3.3,16.0,756.0,547.32,426.26
2018,3,19,12,15,651.0,231.5,3.15,16.15,745.0,580.76,453.2
2018,3,19,12,30,618.0,246.0,3.0,16.3,734.0,609.97,476.11
2018,3,19,12,45,488.0,293.0,2.8,16.45,676.0,596.69,465.43
2018,3,19,13,0,358.0,340.0,2.6,16.6,618.0,566.82,441.79
2018,3,19,13,15,326.5,341.5,2.5,16.65,591.5,566.72,442.05
2018,3,19,13,30,295.0,343.0,2.4,16.7,565.0,563.42,439.56
2018,3,19,13,45,303.0,321.5,2.25,16.75,543.5,566.41,442.57
2018,3,19,14,0,311.0,300.0,2.1,16.8,522.0,567.56,444.2
2018,3,19,14,15,391.0,269.5,2.05,16.6,536.5,618.9,485.21
2018,3,19,14,30,471.0,239.0,2.0,16.4,551.0,688.65,538.49
2018,3,19,14,45,334.0,255.0,1.9,16.2,470.0,579.99,457.03
2018,3,19,15,0,197.0,271.0,1.8,16.0,389.0,466.78,370.75
2018,3,19,15,15,236.0,240.5,1.8,16.0,372.0,494.87,395.12
2018,3,19,15,30,275.0,210.0,1.8,16.0,355.0,502.18,403.21
2018,3,19,15,45,337.0,179.0,1.7,15.65,340.5,527.49,425.86
2018,3,19,16,0,399.0,148.0,1.6,15.3,326.0,571.49,461.86
2018,3,19,16,15,413.5,130.0,1.55,15.1,295.5,564.1,457.92
2018,3,19,16,30,428.0,112.0,1.5,14.9,265.0,554.03,452.05
2018,3,19,16,45,387.0,98.5,1.45,14.65,220.5,498.52,409.6
2018,3,19,17,0,346.0,85.0,1.4,14.4,176.0,442.72,365.61
2018,3,19,17,15,305.0,69.5,1.45,14.15,136.5,384.34,317.9
2018,3,19,17,30,264.0,54.0,1.5,13.9,97.0,326.81,268.25
2018,3,19,17,45,185.0,38.5,1.55,13.6,63.5,241.45,190.8
2018,3,19,18,0,106.0,23.0,1.6,13.3,30.0,144.38,43.74
2018,3,19,18,15,53.0,11.5,1.8,13.15,15.0,47.82,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.45,12.8,3.5,2.99,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,5.75,0.0
2018,3,20,6,45,0.0,13.0,3.3,12.6,13.0,10.69,3.08
2018,3,20,7,0,0.0,19.0,3.7,12.5,19.0,15.64,8.1
2018,3,20,7,15,0.0,27.0,4.1,12.5,27.0,22.26,14.26
2018,3,20,7,30,0.0,35.0,4.5,12.5,35.0,28.89,20.38
2018,3,20,7,45,0.0,37.5,4.85,12.5,37.5,30.96,22.31
2018,3,20,8,0,0.0,40.0,5.2,12.5,40.0,33.04,24.17
2018,3,20,8,15,0.0,49.5,5.3,12.55,49.5,40.95,31.21
2018,3,20,8,30,0.0,59.0,5.4,12.6,59.0,48.87,38.18
2018,3,20,8,45,0.0,68.5,5.45,12.65,68.5,56.81,45.11
2018,3,20,9,0,0.0,78.0,5.5,12.7,78.0,64.76,52.0
2018,3,20,9,15,0.0,83.5,5.6,12.75,83.5,69.39,55.91
2018,3,20,9,30,0.0,89.0,5.7,12.8,89.0,74.02,59.81
2018,3,20,9,45,0.0,104.0,5.8,12.85,104.0,85.97,70.1
2018,3,20,10,0,0.0,119.0,5.9,12.9,119.0,97.79,76.64
2018,3,20,10,15,0.5,123.0,5.9,12.95,123.5,101.24,79.31
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,104.76,82.06
2018,3,20,10,45,1.0,139.5,5.95,13.0,140.5,114.92,90.36
2018,3,20,11,0,1.0,152.0,6.0,13.0,153.0,125.18,98.72
2018,3,20,11,15,0.5,141.5,6.05,13.05,142.0,117.03,91.9
2018,3,20,11,30,0.0,131.0,6.1,13.1,131.0,108.62,84.88
2018,3,20,11,45,0.0,123.0,6.15,13.15,123.0,102.26,79.57
2018,3,20,12,0,0.0,115.0,6.2,13.2,115.0,95.8,74.2
2018,3,20,12,15,0.0,92.5,6.3,13.25,92.5,77.21,58.79
2018,3,20,12,30,0.0,70.0,6.4,13.3,70.0,58.37,43.13
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,53.34,38.96
2018,3,20,13,0,0.0,58.0,6.5,13.4,58.0,48.31,34.78
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,50.81,36.88
2018,3,20,13,30,0.0,64.0,6.1,13.5,64.0,53.3,38.99
2018,3,20,13,45,0.0,66.5,5.9,13.5,66.5,55.36,40.77
2018,3,20,14,0,0.0,69.0,5.7,13.5,69.0,57.43,42.55
2018,3,20,14,15,0.0,74.0,5.5,13.5,74.0,61.58,46.1
2018,3,20,14,30,0.0,79.0,5.3,13.5,79.0,65.73,49.67
2018,3,20,14,45,0.0,73.5,5.1,13.55,73.5,61.1,45.89
2018,3,20,15,0,0.0,68.0,4.9,13.6,68.0,56.48,42.11
2018,3,20,15,15,0.0,65.0,4.9,13.6,65.0,53.94,40.09
2018,3,20,15,30,0.0,62.0,4.9,13.6,62.0,51.42,38.08
2018,3,20,15,45,0.0,67.0,4.65,13.6,67.0,55.56,41.73
2018,3,20,16,0,0.0,72.0,4.4,13.6,72.0,59.72,45.4
2018,3,20,16,15,0.0,70.0,4.25,13.55,70.0,58.04,44.11
2018,3,20,16,30,0.0,68.0,4.1,13.5,68.0,56.37,42.8
2018,3,20,16,45,0.0,55.5,3.95,13.5,55.5,45.94,33.92
2018,3,20,17,0,0.0,43.0,3.8,13.5,43.0,35.53,24.95
2018,3,20,17,15,0.0,33.5,3.95,13.45,33.5,27.65,18.05
2018,3,20,17,30,0.0,24.0,4.1,13.4,24.0,19.78,11.09
2018,3,20,17,45,0.0,16.5,4.2,13.35,16.5,13.58,5.44
2018,3,20,18,0,0.0,9.0,4.3,13.3,9.0,7.39,0.0
2018,3,20,18,15,0.0,4.5,4.8,13.35,4.5,3.84,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,13.95,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.1,6.0,4.92,0.0
2018,3,21,6,45,0.0,11.5,2.15,14.3,11.5,9.45,2.16
2018,3,21,7,0,0.0,17.0,2.2,14.5,17.0,13.98,6.61
2018,3,21,7,15,0.0,27.0,2.4,14.6,27.0,22.26,14.15
2018,3,21,7,30,0.0,37.0,2.6,14.7,37.0,30.55,21.69
2018,3,21,7,45,0.0,47.5,2.8,14.85,47.5,39.27,29.52
2018,3,21,8,0,0.0,58.0,3.0,15.0,58.0,48.02,37.26
2018,3,21,8,15,0.0,69.0,3.15,15.05,69.0,57.2,45.3
2018,3,21,8,30,0.0,80.0,3.3,15.1,80.0,66.39,53.24
2018,3,21,8,45,0.0,85.5,3.4,15.2,85.5,70.92,57.03
2018,3,21,9,0,0.0,91.0,3.5,15.3,91.0,75.42,60.75
2018,3,21,9,15,0.5,117.5,3.75,15.4,118.0,95.82,78.26
2018,3,21,9,30,1.0,144.0,4.0,15.5,145.0,115.69,95.14
2018,3,21,9,45,3.5,165.0,4.25,15.65,167.5,131.39,103.5
2018,3,21,10,0,6.0,186.0,4.5,15.8,190.0,148.07,116.65
2018,3,21,10,15,10.5,214.5,4.8,15.9,222.0,170.92,134.71
2018,3,21,10,30,15.0,243.0,5.1,16.0,254.0,194.63,153.43
2018,3,21,10,45,25.5,273.0,5.4,16.15,292.0,214.58,168.91
2018,3,21,11,0,36.0,303.0,5.7,16.3,330.0,244.13,192.23
2018,3,21,11,15,32.5,305.5,5.85,16.3,330.5,250.99,197.91
2018,3,21,11,30,29.0,308.0,6.0,16.3,331.0,257.34,203.16
2018,3,21,11,45,38.5,327.0,6.2,16.25,357.5,282.19,223.09
2018,3,21,12,0,48.0,346.0,6.4,16.2,384.0,308.75,244.42
2018,3,21,12,15,45.5,340.5,6.4,16.15,376.5,310.11,245.73
2018,3,21,12,30,43.0,335.0,6.4,16.1,369.0,310.8,246.54
2018,3,21,12,45,31.5,309.5,6.4,16.05,334.5,287.51,228.21
2018,3,21,13,0,20.0,284.0,6.4,16.0,300.0,254.46,201.95
2018,3,21,13,15,33.0,301.5,6.35,15.95,327.0,292.0,232.48
2018,3,21,13,30,46.0,319.0,6.3,15.9,354.0,323.92,258.42
2018,3,21,13,45,45.5,308.0,6.25,15.9,341.5,319.02,254.88
2018,3,21,14,0,45.0,297.0,6.2,15.9,329.0,313.64,251.04
2018,3,21,14,15,28.5,257.0,6.25,15.9,277.0,264.48,211.78
2018,3,21,14,30,12.0,217.0,6.3,15.9,225.0,200.17,159.76
2018,3,21,14,45,26.0,224.0,6.4,15.9,240.0,236.64,190.39
2018,3,21,15,0,40.0,231.0,6.5,15.9,255.0,261.38,211.45
2018,3,21,15,15,45.0,219.0,6.5,15.9,244.5,257.75,209.3
2018,3,21,15,30,50.0,207.0,6.5,15.9,234.0,254.07,207.16
2018,3,21,15,45,55.0,185.5,6.7,15.7,212.5,238.82,195.81
2018,3,21,16,0,60.0,164.0,6.9,15.5,191.0,222.83,183.73
2018,3,21,16,15,38.5,120.5,6.9,15.4,137.0,154.7,126.82
2018,3,21,16,30,17.0,77.0,6.9,15.3,83.0,87.43,69.6
2018,3,21,16,45,8.5,56.5,6.85,15.15,59.5,54.29,41.17
2018,3,21,17,0,0.0,36.0,6.8,15.0,36.0,29.71,19.79
2018,3,21,17,15,0.0,23.0,6.85,14.95,23.0,18.94,10.49
2018,3,21,17,30,0.0,10.0,6.9,14.9,10.0,8.21,1.26
2018,3,21,17,45,2.5,8.0,6.9,14.85,8.0,8.7,1.53
2018,3,21,18,0,5.0,6.0,6.9,14.8,6.0,8.82,0.0
2018,3,21,18,15,5.0,4.0,6.95,14.8,4.0,7.02,0.0
2018,3,21,18,30,5.0,2.0,7.0,14.8,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,14.8,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.85,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.8,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.8,14.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,8.0,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.15,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.35,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.4,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.4,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.35,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.3,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.25,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.15,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.1,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.15,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.1,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.1,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.85,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.7,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,6.35,14.15,1.5,1.28,0.0
2018,3,22,6,30,0.0,3.0,6.4,14.2,3.0,2.46,0.0
2018,3,22,6,45,0.0,4.5,6.45,14.2,4.5,3.69,0.0
2018,3,22,7,0,0.0,6.0,6.5,14.2,6.0,4.92,0.0
2018,3,22,7,15,0.0,9.0,6.35,14.2,9.0,7.39,0.93
2018,3,22,7,30,0.0,12.0,6.2,14.2,12.0,9.86,3.19
2018,3,22,7,45,0.0,18.5,6.1,14.2,18.5,15.23,8.03
2018,3,22,8,0,0.0,25.0,6.0,14.2,25.0,20.61,12.85
2018,3,22,8,15,0.0,47.5,5.95,14.15,47.5,39.29,29.49
2018,3,22,8,30,0.0,70.0,5.9,14.1,70.0,58.05,46.06
2018,3,22,8,45,4.0,118.0,5.85,14.1,120.0,95.4,78.81
2018,3,22,9,0,8.0,166.0,5.8,14.1,170.0,130.0,108.72
2018,3,22,9,15,59.5,205.0,5.95,13.95,240.5,149.07,124.97
2018,3,22,9,30,111.0,244.0,6.1,13.8,311.0,163.43,137.09
2018,3,22,9,45,207.0,266.5,6.3,13.7,401.0,181.68,143.27
2018,3,22,10,0,303.0,289.0,6.5,13.6,491.0,211.84,158.67
2018,3,22,10,15,325.5,298.0,6.6,13.3,524.0,246.24,183.56
2018,3,22,10,30,348.0,307.0,6.7,13.0,557.0,283.37,213.61
2018,3,22,10,45,286.5,317.0,6.85,12.7,527.5,301.19,232.6
2018,3,22,11,0,225.0,327.0,7.0,12.4,498.0,312.07,245.49
2018,3,22,11,15,174.5,346.0,7.0,12.35,480.5,330.75,263.1
2018,3,22,11,30,124.0,365.0,7.0,12.3,463.0,338.83,271.21
2018,3,22,11,45,212.0,362.5,7.05,12.25,531.5,393.95,316.03
2018,3,22,12,0,300.0,360.0,7.1,12.2,600.0,458.56,368.92
2018,3,22,12,15,544.0,263.0,7.15,12.25,699.0,550.42,445.33
2018,3,22,12,30,788.0,166.0,7.2,12.3,798.0,655.6,532.83
2018,3,22,12,45,855.0,133.5,7.2,12.4,813.5,710.96,579.08
2018,3,22,13,0,922.0,101.0,7.2,12.5,829.0,762.19,622.09
2018,3,22,13,15,919.5,100.0,7.25,12.55,814.0,796.35,648.92
2018,3,22,13,30,917.0,99.0,7.3,12.6,799.0,827.4,673.23
2018,3,22,13,45,899.5,103.0,7.4,12.7,772.5,848.12,689.79
2018,3,22,14,0,882.0,107.0,7.5,12.8,746.0,864.96,703.57
2018,3,22,14,15,875.0,105.0,7.55,12.7,717.0,880.71,717.06
2018,3,22,14,30,868.0,103.0,7.6,12.6,688.0,892.87,728.03
2018,3,22,14,45,871.0,96.5,7.7,12.55,656.0,905.38,739.52
2018,3,22,15,0,874.0,90.0,7.8,12.5,624.0,914.26,748.46
2018,3,22,15,15,857.5,87.5,7.8,12.5,581.0,916.28,751.85
2018,3,22,15,30,841.0,85.0,7.8,12.5,538.0,904.9,745.12
2018,3,22,15,45,804.0,84.5,7.9,12.2,486.0,873.51,724.14
2018,3,22,16,0,767.0,84.0,8.0,11.9,434.0,838.83,700.31
2018,3,22,16,15,718.5,79.5,7.95,11.75,377.5,785.78,660.58
2018,3,22,16,30,670.0,75.0,7.9,11.6,321.0,736.79,623.25
2018,3,22,16,45,630.0,69.5,7.8,11.45,272.5,686.98,583.99
2018,3,22,17,0,590.0,64.0,7.7,11.3,224.0,635.94,542.11
2018,3,22,17,15,524.5,56.0,7.5,11.15,175.5,559.18,476.63
2018,3,22,17,30,459.0,48.0,7.3,11.0,127.0,483.41,408.98
2018,3,22,17,45,363.5,39.5,7.1,10.8,88.5,384.58,317.11
2018,3,22,18,0,268.0,31.0,6.9,10.6,50.0,276.0,156.08
2018,3,22,18,15,150.0,18.5,6.75,10.55,27.5,124.22,0.0
2018,3,22,18,30,32.0,6.0,6.6,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.5,10.4,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.3,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.15,9.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,23,6,15,108.0,12.5,2.0,10.5,19.5,10.67,0.0
2018,3,23,6,30,216.0,25.0,2.0,10.8,39.0,21.04,1.87
2018,3,23,6,45,261.0,38.0,1.95,11.1,70.0,29.37,19.47
2018,3,23,7,0,306.0,51.0,1.9,11.4,101.0,38.91,28.91
2018,3,23,7,15,306.0,70.5,1.95,11.55,136.0,52.57,41.59
2018,3,23,7,30,306.0,90.0,2.0,11.7,171.0,65.61,53.51
2018,3,23,7,45,466.5,88.0,2.05,11.8,241.5,64.7,52.74
2018,3,23,8,0,627.0,86.0,2.1,11.9,312.0,64.42,52.42
2018,3,23,8,15,725.0,79.0,2.15,12.0,377.0,64.35,52.21
2018,3,23,8,30,823.0,72.0,2.2,12.1,442.0,59.2,47.45
2018,3,23,8,45,846.5,74.0,2.3,12.25,491.0,60.19,48.15
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,69.59,56.26
2018,3,23,9,15,888.0,77.5,2.55,12.55,584.5,70.85,57.16
2018,3,23,9,30,906.0,79.0,2.7,12.7,629.0,72.04,58.0
2018,3,23,9,45,920.0,80.5,2.85,12.85,668.5,91.04,57.09
2018,3,23,10,0,934.0,82.0,3.0,13.0,708.0,150.59,83.5
2018,3,23,10,15,942.0,83.5,3.2,13.1,740.0,210.53,126.61
2018,3,23,10,30,950.0,85.0,3.4,13.2,772.0,270.85,177.91
2018,3,23,10,45,955.0,86.0,3.6,13.35,796.0,330.15,231.64
2018,3,23,11,0,960.0,87.0,3.8,13.5,820.0,388.99,285.69
2018,3,23,11,15,962.0,88.0,4.0,13.55,836.0,446.01,337.91
2018,3,23,11,30,964.0,89.0,4.2,13.6,852.0,501.8,388.18
2018,3,23,11,45,964.0,90.0,4.4,13.7,860.0,555.16,435.4
2018,3,23,12,0,964.0,91.0,4.6,13.8,868.0,606.66,480.03
2018,3,23,12,15,965.0,91.0,4.7,13.8,869.0,655.81,521.71
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,702.74,560.82
2018,3,23,12,45,965.5,90.0,4.95,13.8,862.5,745.3,596.19
2018,3,23,13,0,965.0,89.0,5.1,13.8,855.0,785.07,628.49
2018,3,23,13,15,961.0,88.5,5.1,13.75,838.5,819.74,654.62
2018,3,23,13,30,957.0,88.0,5.1,13.7,822.0,851.1,678.32
2018,3,23,13,45,950.5,87.5,5.15,13.7,798.0,876.99,698.24
2018,3,23,14,0,944.0,87.0,5.2,13.7,774.0,899.23,715.65
2018,3,23,14,15,934.0,86.0,5.2,13.6,742.0,914.21,727.87
2018,3,23,14,30,924.0,85.0,5.2,13.5,710.0,925.31,737.49
2018,3,23,14,45,911.5,83.5,5.2,13.45,672.0,929.74,742.3
2018,3,23,15,0,899.0,82.0,5.2,13.4,634.0,930.32,744.52
2018,3,23,15,15,883.0,80.0,5.2,13.4,590.5,923.32,741.22
2018,3,23,15,30,867.0,78.0,5.2,13.4,547.0,912.65,735.38
2018,3,23,15,45,842.0,76.0,5.1,13.25,498.0,900.18,728.04
2018,3,23,16,0,817.0,74.0,5.0,13.1,449.0,874.45,710.78
2018,3,23,16,15,780.5,72.0,4.9,13.0,397.0,835.08,682.89
2018,3,23,16,30,744.0,70.0,4.8,12.9,345.0,793.07,652.43
2018,3,23,16,45,692.5,66.0,4.7,12.8,291.5,732.86,606.9
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,678.98,564.6
2018,3,23,17,15,565.5,55.5,4.4,12.5,186.5,594.49,495.55
2018,3,23,17,30,490.0,49.0,4.2,12.3,135.0,511.16,424.22
2018,3,23,17,45,334.0,40.0,4.0,12.1,89.5,362.72,295.79
2018,3,23,18,0,178.0,31.0,3.8,11.9,44.0,220.2,132.49
2018,3,23,18,15,103.5,18.5,3.85,11.8,24.5,90.8,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.7,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.65,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,10.9,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,10.9,4.0,0.0,0.0
2018,3,24,6,15,12.0,10.5,2.65,11.1,11.0,8.96,0.0
2018,3,24,6,30,12.0,17.0,2.8,11.3,18.0,14.26,1.61
2018,3,24,6,45,9.0,32.0,2.9,11.5,33.0,26.16,16.86
2018,3,24,7,0,6.0,47.0,3.0,11.7,48.0,38.16,28.26
2018,3,24,7,15,41.5,70.5,3.05,11.75,81.5,55.38,44.08
2018,3,24,7,30,77.0,94.0,3.1,11.8,115.0,70.67,58.03
2018,3,24,7,45,78.5,111.0,3.15,11.85,136.0,82.46,68.61
2018,3,24,8,0,80.0,128.0,3.2,11.9,157.0,97.13,81.55
