Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,45,261.0,229.0,3.0,13.65,370.0,149.26,125.11
2018,4,3,9,0,239.0,256.0,3.0,13.9,396.0,171.65,143.74
2018,4,3,9,15,276.5,268.5,3.05,14.05,441.5,168.37,140.44
2018,4,3,9,30,314.0,281.0,3.1,14.2,487.0,176.22,146.68
2018,4,3,9,45,394.5,272.5,3.1,14.4,546.5,204.33,148.63
2018,4,3,10,0,475.0,264.0,3.1,14.6,606.0,231.74,163.09
2018,4,3,10,15,579.5,235.0,3.05,14.7,669.5,270.03,189.67
2018,4,3,10,30,684.0,206.0,3.0,14.8,733.0,316.45,226.09
2018,4,3,10,45,781.0,169.0,2.95,14.95,787.5,372.11,272.2
2018,4,3,11,0,878.0,132.0,2.9,15.1,842.0,432.91,323.34
2018,4,3,11,15,895.5,126.0,2.8,15.2,862.5,487.48,370.68
2018,4,3,11,30,913.0,120.0,2.7,15.3,883.0,542.22,416.94
2018,4,3,11,45,902.0,126.5,2.65,15.4,886.0,591.3,457.73
2018,4,3,12,0,891.0,133.0,2.6,15.5,889.0,637.75,495.2
2018,4,3,12,15,831.0,164.5,2.65,15.6,869.0,675.56,524.94
2018,4,3,12,30,771.0,196.0,2.7,15.7,849.0,707.08,549.06
2018,4,3,12,45,792.5,182.5,2.75,15.75,848.0,746.8,580.12
2018,4,3,13,0,814.0,169.0,2.8,15.8,847.0,788.03,611.74
2018,4,3,13,15,798.0,171.5,3.0,15.8,825.5,812.62,631.54
2018,4,3,13,30,782.0,174.0,3.2,15.8,804.0,833.52,648.14
2018,4,3,13,45,766.0,173.5,3.4,15.8,775.5,854.01,664.4
2018,4,3,14,0,750.0,173.0,3.6,15.8,747.0,865.44,674.37
2018,4,3,14,15,800.0,146.0,3.75,15.7,736.0,898.64,700.01
2018,4,3,14,30,850.0,119.0,3.9,15.6,725.0,935.27,728.06
2018,4,3,14,45,815.0,123.5,4.1,15.5,679.5,924.22,722.79
2018,4,3,15,0,780.0,128.0,4.3,15.4,634.0,908.89,714.91
2018,4,3,15,15,757.5,122.5,4.3,15.4,587.0,896.85,708.12
2018,4,3,15,30,735.0,117.0,4.3,15.4,540.0,875.22,694.45
2018,4,3,15,45,723.5,108.0,4.45,15.1,495.0,856.4,684.75
2018,4,3,16,0,712.0,99.0,4.6,14.8,450.0,834.29,672.39
2018,4,3,16,15,694.5,95.0,4.6,14.6,407.0,810.09,656.98
2018,4,3,16,30,677.0,91.0,4.6,14.4,364.0,783.28,639.24
2018,4,3,16,45,631.5,85.0,4.6,14.15,312.0,725.81,597.46
2018,4,3,17,0,586.0,79.0,4.6,13.9,260.0,667.16,553.33
2018,4,3,17,15,510.5,70.5,4.5,13.65,206.5,578.54,482.98
2018,4,3,17,30,435.0,62.0,4.4,13.4,153.0,491.18,410.69
2018,4,3,17,45,337.5,50.5,4.3,13.15,109.0,383.04,318.16
2018,4,3,18,0,240.0,39.0,4.2,12.9,65.0,286.78,227.22
2018,4,3,18,15,138.5,24.0,4.1,12.75,37.0,168.15,13.0
2018,4,3,18,30,37.0,9.0,4.0,12.6,9.0,33.9,0.0
2018,4,3,18,45,18.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,45,18.0,6.5,2.95,11.45,7.0,0.0,0.0
2018,4,4,6,0,36.0,13.0,3.0,11.6,14.0,11.1,0.0
2018,4,4,6,15,100.0,28.5,3.15,11.8,39.0,22.16,7.68
2018,4,4,6,30,164.0,44.0,3.3,12.0,64.0,33.98,23.67
2018,4,4,6,45,227.0,59.5,3.4,12.15,102.0,44.67,34.01
2018,4,4,7,0,290.0,75.0,3.5,12.3,140.0,55.56,44.18
2018,4,4,7,15,253.0,90.0,3.4,12.5,157.5,67.22,54.81
2018,4,4,7,30,216.0,105.0,3.3,12.7,175.0,76.84,63.39
2018,4,4,7,45,291.0,127.0,3.15,12.85,238.5,91.62,76.35
2018,4,4,8,0,366.0,149.0,3.0,13.0,302.0,101.62,84.91
2018,4,4,8,15,350.0,169.5,2.9,13.15,330.5,117.83,98.77
2018,4,4,8,30,334.0,190.0,2.8,13.3,359.0,129.08,108.14
2018,4,4,8,45,343.0,210.5,2.65,13.45,398.5,140.14,117.26
2018,4,4,9,0,352.0,231.0,2.5,13.6,438.0,150.7,125.86
2018,4,4,9,15,429.0,228.0,2.45,13.75,499.0,139.22,115.59
2018,4,4,9,30,506.0,225.0,2.4,13.9,560.0,141.86,117.5
2018,4,4,9,45,513.5,237.0,2.35,14.05,593.0,186.04,129.12
2018,4,4,10,0,521.0,249.0,2.3,14.2,626.0,231.56,160.8
2018,4,4,10,15,487.0,273.0,2.2,14.35,637.0,277.28,199.03
2018,4,4,10,30,453.0,297.0,2.1,14.5,648.0,319.72,236.05
2018,4,4,10,45,441.5,314.0,2.0,14.6,664.5,361.55,271.78
2018,4,4,11,0,430.0,331.0,1.9,14.7,681.0,402.44,306.13
2018,4,4,11,15,558.0,282.0,1.85,14.8,745.0,456.39,348.49
2018,4,4,11,30,686.0,233.0,1.8,14.9,809.0,519.4,398.17
2018,4,4,11,45,628.0,259.5,1.75,15.0,790.0,551.69,424.59
2018,4,4,12,0,570.0,286.0,1.7,15.1,771.0,578.28,445.65
2018,4,4,12,15,475.5,320.0,1.9,15.2,724.5,581.46,449.63
2018,4,4,12,30,381.0,354.0,2.1,15.3,678.0,571.01,442.85
2018,4,4,12,45,306.5,359.5,2.25,15.35,618.5,546.85,425.68
2018,4,4,13,0,232.0,365.0,2.4,15.4,559.0,516.07,402.91
2018,4,4,13,15,319.0,350.0,2.6,15.4,611.0,588.67,460.21
2018,4,4,13,30,406.0,335.0,2.8,15.4,663.0,677.07,527.78
2018,4,4,13,45,294.0,350.0,3.0,15.4,584.0,604.04,473.09
2018,4,4,14,0,182.0,365.0,3.2,15.4,505.0,520.25,409.63
2018,4,4,14,15,151.0,349.0,3.25,15.3,462.0,487.27,385.46
2018,4,4,14,30,120.0,333.0,3.3,15.2,419.0,451.86,358.8
2018,4,4,14,45,150.5,316.5,3.3,15.1,418.5,471.57,376.19
2018,4,4,15,0,181.0,300.0,3.3,15.0,418.0,491.0,393.24
2018,4,4,15,15,178.5,277.5,3.3,15.0,387.5,471.28,379.24
2018,4,4,15,30,176.0,255.0,3.3,15.0,357.0,450.1,364.22
2018,4,4,15,45,185.5,233.5,3.15,14.75,333.0,440.28,358.44
2018,4,4,16,0,195.0,212.0,3.0,14.5,309.0,429.13,351.52
2018,4,4,16,15,156.0,188.5,2.9,14.35,261.0,368.05,303.28
2018,4,4,16,30,117.0,165.0,2.8,14.2,213.0,306.49,253.77
2018,4,4,16,45,72.5,139.0,2.75,14.05,167.5,218.04,180.88
2018,4,4,17,0,28.0,113.0,2.7,13.9,122.0,148.89,122.04
2018,4,4,17,15,20.0,92.5,2.65,13.75,98.5,120.65,98.01
2018,4,4,17,30,12.0,72.0,2.6,13.6,75.0,81.43,64.15
2018,4,4,17,45,7.0,53.0,2.55,13.4,54.5,58.8,44.14
2018,4,4,18,0,2.0,34.0,2.5,13.2,34.0,34.96,22.7
2018,4,4,18,15,1.0,20.0,2.5,13.15,20.0,19.91,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,9.39,0.0
2018,4,5,6,15,12.0,24.5,2.25,12.65,25.0,19.89,7.76
2018,4,5,6,30,0.0,38.0,2.3,12.8,38.0,30.73,20.94
2018,4,5,6,45,3.0,58.5,2.35,13.0,59.0,46.51,35.58
2018,4,5,7,0,6.0,79.0,2.4,13.2,80.0,62.14,49.91
2018,4,5,7,15,6.5,89.5,2.2,13.25,91.0,70.88,57.91
2018,4,5,7,30,7.0,100.0,2.0,13.3,102.0,79.51,65.57
2018,4,5,7,45,10.5,121.0,1.85,13.35,125.0,95.31,79.4
2018,4,5,8,0,14.0,142.0,1.7,13.4,148.0,110.94,92.83
2018,4,5,8,15,72.0,179.0,1.7,13.65,215.5,131.14,109.97
2018,4,5,8,30,130.0,216.0,1.7,13.9,283.0,147.71,123.72
2018,4,5,8,45,168.5,228.0,1.7,14.2,323.0,155.44,129.74
2018,4,5,9,0,207.0,240.0,1.7,14.5,363.0,162.94,135.56
2018,4,5,9,15,110.5,210.5,1.55,14.7,276.5,145.1,119.91
2018,4,5,9,30,14.0,181.0,1.4,14.9,190.0,143.59,112.91
2018,4,5,9,45,24.0,223.0,1.3,15.15,240.0,166.66,130.31
2018,4,5,10,0,34.0,265.0,1.2,15.4,290.0,199.49,155.3
2018,4,5,10,15,27.0,257.0,1.3,15.45,277.5,198.64,154.67
2018,4,5,10,30,20.0,249.0,1.4,15.5,265.0,203.41,158.72
2018,4,5,10,45,23.0,280.5,1.45,15.6,299.0,230.53,179.87
2018,4,5,11,0,26.0,312.0,1.5,15.7,333.0,251.94,196.37
2018,4,5,11,15,36.0,335.5,1.75,15.65,365.5,279.04,217.57
2018,4,5,11,30,46.0,359.0,2.0,15.6,398.0,308.06,240.28
2018,4,5,11,45,37.5,347.5,2.25,15.55,379.5,302.01,236.0
2018,4,5,12,0,29.0,336.0,2.5,15.5,361.0,294.35,230.46
2018,4,5,12,15,26.0,325.0,2.55,15.45,347.5,289.12,226.63
2018,4,5,12,30,23.0,314.0,2.6,15.4,334.0,278.24,218.36
2018,4,5,12,45,19.5,298.5,2.65,15.3,315.0,265.42,208.6
2018,4,5,13,0,16.0,283.0,2.7,15.2,296.0,251.86,198.21
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,247.45,194.92
2018,4,5,13,30,16.0,268.0,2.5,15.2,281.0,242.85,191.49
2018,4,5,13,45,15.5,260.0,2.35,15.15,272.5,237.23,187.26
2018,4,5,14,0,15.0,252.0,2.2,15.1,264.0,231.45,182.92
2018,4,5,14,15,13.0,236.5,2.1,15.05,246.5,217.22,171.88
2018,4,5,14,30,11.0,221.0,2.0,15.0,229.0,202.66,160.56
2018,4,5,14,45,12.5,223.0,1.9,14.95,231.5,207.76,165.06
2018,4,5,15,0,14.0,225.0,1.8,14.9,234.0,213.34,169.94
2018,4,5,15,15,9.0,199.5,1.8,14.9,205.0,185.7,147.95
2018,4,5,15,30,4.0,174.0,1.8,14.9,176.0,157.66,125.48
2018,4,5,15,45,2.0,156.0,1.65,14.7,157.0,139.71,111.2
2018,4,5,16,0,0.0,138.0,1.5,14.5,138.0,121.59,96.6
2018,4,5,16,15,24.5,140.5,1.4,14.4,150.5,163.41,132.72
2018,4,5,16,30,49.0,143.0,1.3,14.3,163.0,194.39,159.53
2018,4,5,16,45,45.5,124.0,1.2,14.2,140.5,172.18,141.4
2018,4,5,17,0,42.0,105.0,1.1,14.1,118.0,149.55,122.77
2018,4,5,17,15,21.0,79.5,0.85,14.0,86.0,101.74,81.84
2018,4,5,17,30,0.0,54.0,0.6,13.9,54.0,47.02,34.48
2018,4,5,17,45,0.0,39.5,0.4,13.8,39.5,33.42,22.62
2018,4,5,18,0,0.0,25.0,0.2,13.7,25.0,20.64,11.2
2018,4,5,18,15,0.0,14.5,0.5,13.7,14.5,11.95,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.7,4.0,3.41,0.0
2018,4,5,18,45,0.0,2.0,1.05,13.65,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.5,5.4,14.15,3.5,0.0,0.0
2018,4,6,6,0,0.0,7.0,5.5,14.2,7.0,5.97,0.0
2018,4,6,6,15,0.0,17.5,5.7,14.25,17.5,14.43,4.75
2018,4,6,6,30,0.0,28.0,5.9,14.3,28.0,23.12,14.31
2018,4,6,6,45,0.0,43.5,6.05,14.35,43.5,35.82,26.0
2018,4,6,7,0,0.0,59.0,6.2,14.4,59.0,48.14,37.27
2018,4,6,7,15,0.0,70.5,6.4,14.5,70.5,57.44,45.7
2018,4,6,7,30,0.0,82.0,6.6,14.6,82.0,66.69,53.92
2018,4,6,7,45,0.0,83.5,6.75,14.75,83.5,68.48,55.37
2018,4,6,8,0,0.0,85.0,6.9,14.9,85.0,70.11,56.62
2018,4,6,8,15,0.0,96.5,6.95,15.1,96.5,79.24,64.42
2018,4,6,8,30,0.0,108.0,7.0,15.3,108.0,88.29,72.07
2018,4,6,8,45,0.0,118.0,7.1,15.5,118.0,96.15,78.62
2018,4,6,9,0,0.0,128.0,7.2,15.7,128.0,103.95,85.07
2018,4,6,9,15,0.0,120.5,7.2,15.85,120.5,98.61,80.17
2018,4,6,9,30,0.0,113.0,7.2,16.0,113.0,93.1,71.8
2018,4,6,9,45,0.0,123.5,7.2,16.1,123.5,101.45,78.48
2018,4,6,10,0,0.0,134.0,7.2,16.2,134.0,109.87,85.19
2018,4,6,10,15,0.5,139.5,7.1,16.2,140.0,114.57,88.86
2018,4,6,10,30,1.0,145.0,7.0,16.2,146.0,119.37,92.62
2018,4,6,10,45,0.5,141.5,6.95,16.2,142.0,116.79,90.42
2018,4,6,11,0,0.0,138.0,6.9,16.2,138.0,114.09,88.13
2018,4,6,11,15,0.0,139.5,6.9,16.2,139.5,115.53,89.23
2018,4,6,11,30,0.0,141.0,6.9,16.2,141.0,116.98,90.35
2018,4,6,11,45,0.0,137.5,6.95,16.2,137.5,114.35,88.17
2018,4,6,12,0,0.0,134.0,7.0,16.2,134.0,111.66,85.97
2018,4,6,12,15,5.0,179.5,6.95,16.2,184.0,152.83,119.43
2018,4,6,12,30,10.0,225.0,6.9,16.2,234.0,194.99,153.49
2018,4,6,12,45,10.5,232.0,6.85,16.2,241.0,202.53,159.59
2018,4,6,13,0,11.0,239.0,6.8,16.2,248.0,210.24,165.89
2018,4,6,13,15,11.0,234.0,6.7,16.15,243.0,207.3,163.69
2018,4,6,13,30,11.0,229.0,6.6,16.1,238.0,204.25,161.45
2018,4,6,13,45,10.5,227.5,6.5,16.1,236.0,203.81,161.27
2018,4,6,14,0,10.0,226.0,6.4,16.1,234.0,203.37,161.11
2018,4,6,14,15,9.0,214.0,6.25,16.05,221.0,192.88,152.89
2018,4,6,14,30,8.0,202.0,6.1,16.0,208.0,182.19,144.51
2018,4,6,14,45,7.0,194.0,6.0,15.95,199.0,175.07,139.01
2018,4,6,15,0,6.0,186.0,5.9,15.9,190.0,167.9,133.48
2018,4,6,15,15,3.0,156.0,5.9,15.9,158.0,137.77,109.01
2018,4,6,15,30,0.0,126.0,5.9,15.9,126.0,107.53,84.22
2018,4,6,15,45,2.0,130.5,5.65,15.8,131.5,114.56,90.46
2018,4,6,16,0,4.0,135.0,5.4,15.7,137.0,122.29,97.31
2018,4,6,16,15,37.0,137.0,5.3,15.65,152.5,170.97,139.69
2018,4,6,16,30,70.0,139.0,5.2,15.6,168.0,208.7,172.78
2018,4,6,16,45,50.0,98.0,5.1,15.55,117.0,142.87,117.57
2018,4,6,17,0,30.0,57.0,5.0,15.5,66.0,78.82,62.94
2018,4,6,17,15,15.0,32.0,4.9,15.45,36.5,40.26,29.45
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,5.75,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.1,0.0
2018,4,6,18,15,4.5,4.0,4.6,15.3,4.0,7.42,0.0
2018,4,6,18,30,9.0,3.0,4.6,15.3,3.0,8.97,0.0
2018,4,6,18,45,4.5,1.5,4.6,15.25,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,3.9,14.45,6.5,0.0,0.0
2018,4,7,6,0,2.0,13.0,3.8,14.4,13.0,11.1,0.0
2018,4,7,6,15,15.0,30.5,3.95,14.5,32.5,24.3,12.75
2018,4,7,6,30,28.0,48.0,4.1,14.6,52.0,37.72,26.98
2018,4,7,6,45,36.0,67.5,4.2,14.65,74.5,52.28,40.51
2018,4,7,7,0,44.0,87.0,4.3,14.7,97.0,66.64,53.64
2018,4,7,7,15,71.5,110.5,4.4,14.8,132.0,83.37,68.62
2018,4,7,7,30,99.0,134.0,4.5,14.9,167.0,97.02,80.63
2018,4,7,7,45,187.5,151.5,4.6,14.95,227.5,109.53,91.44
2018,4,7,8,0,276.0,169.0,4.7,15.0,288.0,116.85,97.55
2018,4,7,8,15,322.0,181.5,4.65,15.1,337.0,124.38,103.74
2018,4,7,8,30,368.0,194.0,4.6,15.2,386.0,131.68,109.66
2018,4,7,8,45,437.5,195.5,4.55,15.3,444.0,124.63,103.18
2018,4,7,9,0,507.0,197.0,4.5,15.4,502.0,124.27,102.53
2018,4,7,9,15,609.5,179.5,4.45,15.45,572.0,111.93,91.63
2018,4,7,9,30,712.0,162.0,4.4,15.5,642.0,116.88,79.75
2018,4,7,9,45,725.5,166.0,4.35,15.6,678.0,167.86,104.28
2018,4,7,10,0,739.0,170.0,4.3,15.7,714.0,220.64,142.14
2018,4,7,10,15,770.5,166.0,4.4,15.75,753.0,273.66,185.52
2018,4,7,10,30,802.0,162.0,4.5,15.8,792.0,335.6,238.78
2018,4,7,10,45,805.0,166.0,4.6,15.85,814.0,389.88,287.64
2018,4,7,11,0,808.0,170.0,4.7,15.9,836.0,443.89,335.84
2018,4,7,11,15,835.0,160.5,4.8,15.85,859.5,497.91,383.15
2018,4,7,11,30,862.0,151.0,4.9,15.8,883.0,553.26,430.73
2018,4,7,11,45,863.0,151.5,5.0,15.8,890.0,603.31,473.29
2018,4,7,12,0,864.0,152.0,5.1,15.8,897.0,651.82,513.71
2018,4,7,12,15,857.0,157.0,5.1,15.8,895.0,697.23,550.49
2018,4,7,12,30,850.0,162.0,5.1,15.8,893.0,740.15,584.62
2018,4,7,12,45,834.0,169.0,5.1,15.75,880.5,775.62,612.59
2018,4,7,13,0,818.0,176.0,5.1,15.7,868.0,807.62,637.58
2018,4,7,13,15,816.0,173.5,5.1,15.65,852.5,838.73,661.73
2018,4,7,13,30,814.0,171.0,5.1,15.6,837.0,866.88,682.79
2018,4,7,13,45,813.0,166.0,5.1,15.55,814.5,890.39,700.57
2018,4,7,14,0,812.0,161.0,5.1,15.5,792.0,910.64,716.12
2018,4,7,14,15,803.0,157.5,5.1,15.45,760.5,921.71,725.21
2018,4,7,14,30,794.0,154.0,5.1,15.4,729.0,929.08,731.88
2018,4,7,14,45,782.5,149.0,5.05,15.3,691.5,936.23,738.37
2018,4,7,15,0,771.0,144.0,5.0,15.2,654.0,932.72,737.34
2018,4,7,15,15,751.5,140.0,5.0,15.2,610.0,919.08,729.27
2018,4,7,15,30,732.0,136.0,5.0,15.2,566.0,901.93,718.78
2018,4,7,15,45,711.0,130.5,4.95,15.05,519.5,878.25,703.63
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,851.46,686.12
2018,4,7,16,15,658.0,118.5,4.85,14.75,422.5,810.13,657.52
2018,4,7,16,30,626.0,112.0,4.8,14.6,372.0,766.38,626.61
2018,4,7,16,45,578.5,104.5,4.8,14.5,319.5,705.06,581.45
2018,4,7,17,0,531.0,97.0,4.8,14.4,267.0,642.43,533.82
2018,4,7,17,15,460.0,88.0,4.65,14.2,216.0,554.38,463.68
2018,4,7,17,30,389.0,79.0,4.5,14.0,165.0,474.26,397.31
2018,4,7,17,45,289.0,65.5,4.3,13.8,119.5,367.22,305.08
2018,4,7,18,0,189.0,52.0,4.1,13.6,74.0,255.04,204.95
2018,4,7,18,15,109.0,32.5,3.95,13.45,44.0,157.12,76.02
2018,4,7,18,30,29.0,13.0,3.8,13.3,14.0,31.79,0.0
2018,4,7,18,45,14.5,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,8,5,45,43.0,10.0,4.55,12.05,12.0,0.0,0.0
2018,4,8,6,0,86.0,20.0,4.7,12.2,24.0,17.07,0.0
2018,4,8,6,15,196.0,36.0,4.85,12.4,59.5,27.78,16.3
2018,4,8,6,30,306.0,52.0,5.0,12.6,95.0,39.82,29.15
2018,4,8,6,45,353.5,63.0,5.2,12.75,133.5,47.69,36.8
2018,4,8,7,0,401.0,74.0,5.4,12.9,172.0,55.33,43.98
2018,4,8,7,15,358.0,97.0,5.4,13.05,200.0,70.32,57.49
2018,4,8,7,30,315.0,120.0,5.4,13.2,228.0,87.45,72.69
2018,4,8,7,45,400.5,128.5,5.45,13.35,288.5,89.56,74.36
2018,4,8,8,0,486.0,137.0,5.5,13.5,349.0,94.63,78.58
2018,4,8,8,15,619.5,122.0,5.45,13.7,425.5,84.97,69.75
2018,4,8,8,30,753.0,107.0,5.4,13.9,502.0,74.51,60.28
2018,4,8,8,45,772.0,111.5,5.35,14.1,548.5,83.38,67.81
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,84.95,68.91
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,84.77,68.5
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,107.1,68.15
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,161.19,93.86
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,217.3,134.6
2018,4,8,10,15,872.0,121.0,5.2,15.15,788.0,281.72,189.04
2018,4,8,10,30,880.0,123.0,5.2,15.3,818.0,338.62,240.09
2018,4,8,10,45,884.5,125.5,5.2,15.45,841.0,394.87,291.26
2018,4,8,11,0,889.0,128.0,5.2,15.6,864.0,450.73,341.52
2018,4,8,11,15,893.0,129.0,5.15,15.7,879.5,504.7,389.23
2018,4,8,11,30,897.0,130.0,5.1,15.8,895.0,557.77,434.96
2018,4,8,11,45,899.0,130.0,5.1,15.9,902.5,607.86,477.33
2018,4,8,12,0,901.0,130.0,5.1,16.0,910.0,656.39,517.41
2018,4,8,12,15,901.5,129.5,5.1,16.05,909.0,701.78,554.29
2018,4,8,12,30,902.0,129.0,5.1,16.1,908.0,745.05,588.8
2018,4,8,12,45,902.5,127.0,5.1,16.15,900.0,784.71,620.05
2018,4,8,13,0,903.0,125.0,5.1,16.2,892.0,821.78,647.52
2018,4,8,13,15,897.5,125.0,5.1,16.2,874.5,853.08,670.59
2018,4,8,13,30,892.0,125.0,5.1,16.2,857.0,881.19,691.38
2018,4,8,13,45,884.0,124.5,5.15,16.2,832.0,903.35,708.28
2018,4,8,14,0,876.0,124.0,5.2,16.2,807.0,921.99,722.82
2018,4,8,14,15,866.0,122.0,5.25,16.1,775.0,944.44,740.56
2018,4,8,14,30,856.0,120.0,5.3,16.0,743.0,952.91,748.42
2018,4,8,14,45,841.0,119.0,5.4,15.95,704.5,954.0,751.46
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,951.3,751.96
2018,4,8,15,15,808.5,114.5,5.5,15.9,622.0,939.63,745.33
2018,4,8,15,30,791.0,111.0,5.5,15.9,578.0,924.32,736.2
2018,4,8,15,45,763.5,109.0,5.75,15.65,529.0,904.0,725.61
2018,4,8,16,0,736.0,107.0,6.0,15.4,480.0,874.95,708.23
2018,4,8,16,15,699.0,103.0,6.05,15.2,428.0,831.51,678.43
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,785.79,646.28
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,724.27,601.13
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,661.63,553.51
2018,4,8,17,15,493.0,80.5,6.2,14.2,218.0,579.17,487.48
2018,4,8,17,30,424.0,73.0,6.1,13.9,167.0,495.72,418.01
2018,4,8,17,45,323.5,60.5,5.95,13.6,121.0,388.09,325.32
2018,4,8,18,0,223.0,48.0,5.8,13.3,75.0,287.17,233.27
2018,4,8,18,15,132.5,31.0,5.6,13.15,45.0,170.88,93.51
2018,4,8,18,30,42.0,14.0,5.4,13.0,15.0,41.98,0.0
2018,4,8,18,45,21.0,7.0,5.25,12.85,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.45,12.95,4.5,3.84,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.1,9.0,7.4,0.0
2018,4,9,6,15,0.5,18.0,1.6,13.4,18.0,14.84,6.36
2018,4,9,6,30,0.0,27.0,1.7,13.7,27.0,22.28,13.86
2018,4,9,6,45,0.0,39.0,1.85,14.0,39.0,32.23,23.04
2018,4,9,7,0,0.0,51.0,2.0,14.3,51.0,42.21,32.13
2018,4,9,7,15,6.0,74.5,1.95,14.6,76.5,60.66,48.59
2018,4,9,7,30,12.0,98.0,1.9,14.9,102.0,78.6,64.34
2018,4,9,7,45,77.0,138.0,1.9,15.2,171.5,104.24,86.56
2018,4,9,8,0,142.0,178.0,1.9,15.5,241.0,125.53,104.6
2018,4,9,8,15,280.5,183.5,1.9,15.75,326.0,124.85,103.53
2018,4,9,8,30,419.0,189.0,1.9,16.0,411.0,122.32,100.93
2018,4,9,8,45,472.5,191.0,1.9,16.3,462.5,121.99,100.22
2018,4,9,9,0,526.0,193.0,1.9,16.6,514.0,121.76,99.61
2018,4,9,9,15,565.5,195.5,1.85,16.85,562.0,121.63,99.12
2018,4,9,9,30,605.0,198.0,1.8,17.1,610.0,140.54,97.16
2018,4,9,9,45,628.0,202.5,1.75,17.35,650.5,186.78,121.01
2018,4,9,10,0,651.0,207.0,1.7,17.6,691.0,236.09,156.13
2018,4,9,10,15,652.5,217.5,1.65,17.9,719.0,287.46,198.08
2018,4,9,10,30,654.0,228.0,1.6,18.2,747.0,339.16,241.71
2018,4,9,10,45,639.0,243.5,1.6,18.45,762.5,388.92,284.29
2018,4,9,11,0,624.0,259.0,1.6,18.7,778.0,437.0,324.62
2018,4,9,11,15,561.5,293.0,1.55,18.95,766.0,476.64,357.57
2018,4,9,11,30,499.0,327.0,1.5,19.2,754.0,508.4,383.06
2018,4,9,11,45,491.0,333.5,1.5,19.45,756.5,544.0,410.51
2018,4,9,12,0,483.0,340.0,1.5,19.7,759.0,578.2,436.18
2018,4,9,12,15,518.5,325.0,1.45,19.95,774.5,622.1,468.36
2018,4,9,12,30,554.0,310.0,1.4,20.2,790.0,667.06,500.63
2018,4,9,12,45,572.0,297.0,1.3,20.45,788.5,701.48,524.43
2018,4,9,13,0,590.0,284.0,1.2,20.7,787.0,734.82,547.06
2018,4,9,13,15,571.5,286.5,1.05,20.9,766.0,751.55,556.77
2018,4,9,13,30,553.0,289.0,0.9,21.1,745.0,765.08,564.1
2018,4,9,13,45,601.5,256.0,0.75,21.3,738.5,803.36,589.05
2018,4,9,14,0,650.0,223.0,0.6,21.5,732.0,838.51,611.04
2018,4,9,14,15,624.0,221.5,0.75,21.45,694.5,833.84,611.14
2018,4,9,14,30,598.0,220.0,0.9,21.4,657.0,825.29,609.08
2018,4,9,14,45,546.5,225.0,1.05,21.35,608.5,789.4,588.2
2018,4,9,15,0,495.0,230.0,1.2,21.3,560.0,756.89,569.01
2018,4,9,15,15,471.0,220.5,1.2,21.3,518.0,732.06,553.67
2018,4,9,15,30,447.0,211.0,1.2,21.3,476.0,704.65,536.31
2018,4,9,15,45,422.0,198.0,1.85,20.6,432.0,670.01,520.29
2018,4,9,16,0,397.0,185.0,2.5,19.9,388.0,633.3,500.19
2018,4,9,16,15,319.5,172.0,2.8,19.35,324.5,523.24,420.63
2018,4,9,16,30,242.0,159.0,3.1,18.8,261.0,435.6,354.55
2018,4,9,16,45,202.5,135.0,3.4,18.25,212.5,369.22,303.81
2018,4,9,17,0,163.0,111.0,3.7,17.7,164.0,283.44,235.57
2018,4,9,17,15,102.0,91.0,3.8,17.15,122.0,204.49,169.47
2018,4,9,17,30,41.0,71.0,3.9,16.6,80.0,112.22,90.48
2018,4,9,17,45,32.0,53.0,4.0,16.1,59.0,84.69,66.47
2018,4,9,18,0,23.0,35.0,4.1,15.6,38.0,56.23,41.13
2018,4,9,18,15,24.0,22.5,3.8,15.4,24.5,54.34,28.04
2018,4,9,18,30,25.0,10.0,3.5,15.2,11.0,26.44,0.0
2018,4,9,18,45,12.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.7,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.8,3.0,2.46,0.0
2018,4,10,6,15,0.0,5.5,2.4,14.0,5.5,4.51,0.0
2018,4,10,6,30,0.0,8.0,2.5,14.2,8.0,6.56,0.1
2018,4,10,6,45,0.5,23.0,2.55,14.35,23.0,18.94,11.22
2018,4,10,7,0,1.0,38.0,2.6,14.5,38.0,31.39,22.46
2018,4,10,7,15,1.0,49.0,2.75,14.65,49.0,40.53,30.67
2018,4,10,7,30,1.0,60.0,2.9,14.8,60.0,49.7,38.78
2018,4,10,7,45,0.5,77.5,3.0,14.9,77.5,64.14,51.45
2018,4,10,8,0,0.0,95.0,3.1,15.0,95.0,77.83,63.3
2018,4,10,8,15,0.5,105.5,3.2,15.1,106.0,86.17,70.34
2018,4,10,8,30,1.0,116.0,3.3,15.2,117.0,94.44,77.27
2018,4,10,8,45,1.0,110.5,3.4,15.3,111.5,90.67,73.72
2018,4,10,9,0,1.0,105.0,3.5,15.4,106.0,86.7,70.04
2018,4,10,9,15,1.0,118.5,3.45,15.45,119.5,97.21,78.89
2018,4,10,9,30,1.0,132.0,3.4,15.5,133.0,107.77,83.8
2018,4,10,9,45,9.0,177.5,3.4,15.55,184.5,143.27,112.17
2018,4,10,10,0,17.0,223.0,3.4,15.6,236.0,179.43,140.66
2018,4,10,10,15,31.0,277.0,3.35,15.65,301.5,214.23,167.61
2018,4,10,10,30,45.0,331.0,3.3,15.7,367.0,259.75,203.0
2018,4,10,10,45,38.5,329.0,3.25,15.7,360.5,263.63,206.22
2018,4,10,11,0,32.0,327.0,3.2,15.7,354.0,266.36,208.55
2018,4,10,11,15,47.0,358.0,3.2,15.7,398.0,301.94,236.28
2018,4,10,11,30,62.0,389.0,3.2,15.7,442.0,340.25,265.97
2018,4,10,11,45,61.0,389.5,3.2,15.65,442.0,348.98,272.88
2018,4,10,12,0,60.0,390.0,3.2,15.6,442.0,357.43,279.65
2018,4,10,12,15,59.5,384.5,3.3,15.55,436.0,361.01,282.8
2018,4,10,12,30,59.0,379.0,3.4,15.5,430.0,364.1,285.6
2018,4,10,12,45,35.0,293.0,3.45,15.4,323.0,279.07,219.74
2018,4,10,13,0,11.0,207.0,3.5,15.3,216.0,183.02,143.69
2018,4,10,13,15,13.0,221.5,3.65,15.25,232.0,198.24,156.28
2018,4,10,13,30,15.0,236.0,3.8,15.2,248.0,213.92,169.06
2018,4,10,13,45,15.0,242.0,3.9,15.1,254.0,220.77,174.8
2018,4,10,14,0,15.0,248.0,4.0,15.0,260.0,227.85,180.78
2018,4,10,14,15,12.5,235.0,4.15,14.95,244.5,215.36,171.08
2018,4,10,14,30,10.0,222.0,4.3,14.9,229.0,202.56,161.13
2018,4,10,14,45,22.0,237.5,4.45,14.85,252.5,230.52,184.62
2018,4,10,15,0,34.0,253.0,4.6,14.8,276.0,278.57,224.17
2018,4,10,15,15,73.0,252.5,4.6,14.8,297.5,320.97,260.23
2018,4,10,15,30,112.0,252.0,4.6,14.8,319.0,385.09,313.29
2018,4,10,15,45,181.5,232.0,4.9,14.65,330.0,435.15,357.11
2018,4,10,16,0,251.0,212.0,5.2,14.5,341.0,504.75,416.15
2018,4,10,16,15,319.5,178.0,5.2,14.35,324.5,531.35,441.15
2018,4,10,16,30,388.0,144.0,5.2,14.2,308.0,576.03,480.05
2018,4,10,16,45,437.0,118.5,5.2,14.1,280.0,586.81,491.35
2018,4,10,17,0,486.0,93.0,5.2,14.0,252.0,592.45,496.75
2018,4,10,17,15,441.0,81.0,5.05,13.75,205.5,529.01,445.5
2018,4,10,17,30,396.0,69.0,4.9,13.5,159.0,466.37,393.07
2018,4,10,17,45,359.0,57.5,4.75,13.25,123.0,412.77,345.52
2018,4,10,18,0,322.0,46.0,4.6,13.0,87.0,361.65,295.69
2018,4,10,18,15,204.0,32.0,4.5,12.8,53.5,241.88,154.4
2018,4,10,18,30,86.0,18.0,4.4,12.6,20.0,77.07,0.0
2018,4,10,18,45,43.0,9.0,4.3,12.45,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,35.5,10.5,3.95,12.15,12.5,8.96,0.0
2018,4,11,6,0,71.0,21.0,3.8,12.2,25.0,16.52,0.0
2018,4,11,6,15,123.5,38.0,3.8,12.4,53.5,29.41,18.96
2018,4,11,6,30,176.0,55.0,3.8,12.6,82.0,42.09,31.41
2018,4,11,6,45,174.0,73.0,3.8,12.8,108.5,54.86,43.31
2018,4,11,7,0,172.0,91.0,3.8,13.0,135.0,67.16,54.58
2018,4,11,7,15,178.0,110.5,3.55,13.05,165.0,80.03,66.14
2018,4,11,7,30,184.0,130.0,3.3,13.1,195.0,96.02,80.22
2018,4,11,7,45,185.0,153.0,3.05,13.2,227.5,110.85,93.04
2018,4,11,8,0,186.0,176.0,2.8,13.3,260.0,125.18,105.21
2018,4,11,8,15,212.5,200.0,2.7,13.35,306.5,139.91,117.61
2018,4,11,8,30,239.0,224.0,2.6,13.4,353.0,146.31,122.68
2018,4,11,8,45,304.5,234.5,2.5,13.5,413.5,152.09,127.18
2018,4,11,9,0,370.0,245.0,2.4,13.6,474.0,157.71,131.53
2018,4,11,9,15,296.0,279.0,2.6,13.7,470.0,172.8,143.98
2018,4,11,9,30,222.0,313.0,2.8,13.8,466.0,213.33,164.51
2018,4,11,9,45,277.0,319.5,3.05,13.95,520.5,231.96,172.9
2018,4,11,10,0,332.0,326.0,3.3,14.1,575.0,269.47,199.33
2018,4,11,10,15,414.0,311.5,3.6,14.1,634.5,298.67,220.64
2018,4,11,10,30,496.0,297.0,3.9,14.1,694.0,345.5,258.06
2018,4,11,10,45,497.5,306.0,4.25,14.1,713.5,388.45,295.78
2018,4,11,11,0,499.0,315.0,4.6,14.1,733.0,431.58,333.48
2018,4,11,11,15,505.5,320.5,4.8,14.1,750.5,474.61,370.35
2018,4,11,11,30,512.0,326.0,5.0,14.1,768.0,517.97,406.93
2018,4,11,11,45,467.0,346.5,5.15,14.05,752.0,543.73,429.21
2018,4,11,12,0,422.0,367.0,5.3,14.0,736.0,565.0,447.27
2018,4,11,12,15,359.0,382.5,5.45,14.0,696.0,563.69,447.27
2018,4,11,12,30,296.0,398.0,5.6,14.0,656.0,557.9,443.25
2018,4,11,12,45,205.5,390.5,5.7,14.0,569.0,498.98,397.54
2018,4,11,13,0,115.0,383.0,5.8,14.0,482.0,437.14,348.44
2018,4,11,13,15,80.5,363.5,5.8,14.0,432.0,390.51,311.81
2018,4,11,13,30,46.0,344.0,5.8,14.0,382.0,350.53,279.84
2018,4,11,13,45,137.5,326.5,5.85,14.0,436.0,434.95,349.93
2018,4,11,14,0,229.0,309.0,5.9,14.0,490.0,525.59,423.94
2018,4,11,14,15,416.5,264.5,5.95,14.0,577.0,682.98,550.99
2018,4,11,14,30,604.0,220.0,6.0,14.0,664.0,833.92,670.24
2018,4,11,14,45,472.5,248.0,6.05,14.0,584.5,745.84,601.86
2018,4,11,15,0,341.0,276.0,6.1,14.0,505.0,640.56,519.91
2018,4,11,15,15,288.0,267.5,6.1,14.0,452.5,588.39,479.85
2018,4,11,15,30,235.0,259.0,6.1,14.0,400.0,513.27,421.24
2018,4,11,15,45,208.5,241.0,6.3,13.9,358.5,472.59,390.22
2018,4,11,16,0,182.0,223.0,6.5,13.8,317.0,430.99,357.81
2018,4,11,16,15,127.0,171.5,6.6,13.75,234.0,317.8,265.57
2018,4,11,16,30,72.0,120.0,6.7,13.7,151.0,203.95,170.27
2018,4,11,16,45,36.0,73.0,6.8,13.6,88.5,100.98,82.47
2018,4,11,17,0,0.0,26.0,6.9,13.5,26.0,21.43,12.82
2018,4,11,17,15,14.0,44.5,7.15,13.35,47.5,51.5,39.35
2018,4,11,17,30,28.0,63.0,7.4,13.2,69.0,88.51,71.35
2018,4,11,17,45,20.0,53.0,7.7,13.05,57.0,73.71,57.71
2018,4,11,18,0,12.0,43.0,8.0,12.9,45.0,61.36,45.67
2018,4,11,18,15,6.5,26.5,7.85,12.7,27.5,32.12,16.46
2018,4,11,18,30,1.0,10.0,7.7,12.5,10.0,9.25,0.0
2018,4,11,18,45,0.5,5.0,7.6,12.3,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.55,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.45,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.4,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.25,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,4,12,5,45,33.5,11.0,5.3,10.85,13.0,9.39,0.0
2018,4,12,6,0,67.0,22.0,5.3,11.1,26.0,17.29,0.0
2018,4,12,6,15,169.5,39.5,5.45,11.3,63.5,30.22,19.98
2018,4,12,6,30,272.0,57.0,5.6,11.5,101.0,43.2,32.59
2018,4,12,6,45,392.5,66.5,5.75,11.7,155.5,50.26,39.43
2018,4,12,7,0,513.0,76.0,5.9,11.9,210.0,59.39,47.88
2018,4,12,7,15,567.5,83.0,5.85,11.95,262.0,63.42,51.56
2018,4,12,7,30,622.0,90.0,5.8,12.0,314.0,67.39,55.06
2018,4,12,7,45,657.5,96.5,5.8,12.1,366.0,70.7,57.85
2018,4,12,8,0,693.0,103.0,5.8,12.2,418.0,73.89,60.48
2018,4,12,8,15,676.0,118.0,5.7,12.3,454.0,82.02,67.45
2018,4,12,8,30,659.0,133.0,5.6,12.4,490.0,89.56,73.84
2018,4,12,8,45,583.5,168.5,5.55,12.55,505.0,109.44,90.96
2018,4,12,9,0,508.0,204.0,5.5,12.7,520.0,127.06,105.95
2018,4,12,9,15,613.5,184.5,5.4,12.8,592.0,113.21,93.59
2018,4,12,9,30,719.0,165.0,5.3,12.9,664.0,133.69,86.89
2018,4,12,9,45,778.0,152.0,5.25,13.0,717.0,188.11,117.41
2018,4,12,10,0,837.0,139.0,5.2,13.1,770.0,239.32,154.82
2018,4,12,10,15,846.0,141.0,5.15,13.2,800.0,295.62,203.8
2018,4,12,10,30,855.0,143.0,5.1,13.3,830.0,352.6,255.27
2018,4,12,10,45,859.5,145.5,5.05,13.4,852.5,408.8,306.41
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,464.74,356.55
2018,4,12,11,15,866.0,149.5,5.1,13.55,889.0,518.31,404.07
2018,4,12,11,30,868.0,151.0,5.2,13.6,903.0,570.88,449.68
2018,4,12,11,45,865.0,154.5,5.25,13.65,909.0,621.03,492.17
2018,4,12,12,0,862.0,158.0,5.3,13.7,915.0,669.38,532.24
2018,4,12,12,15,859.0,160.0,5.5,13.7,913.5,714.46,569.65
2018,4,12,12,30,856.0,162.0,5.7,13.7,912.0,757.29,604.79
2018,4,12,12,45,847.5,165.5,5.9,13.75,901.5,794.92,635.39
2018,4,12,13,0,839.0,169.0,6.1,13.8,891.0,829.57,663.44
2018,4,12,13,15,836.0,166.5,6.2,13.75,874.0,860.07,687.2
2018,4,12,13,30,833.0,164.0,6.3,13.7,857.0,887.48,708.63
2018,4,12,13,45,828.5,160.0,6.4,13.7,832.5,908.89,725.63
2018,4,12,14,0,824.0,156.0,6.5,13.7,808.0,926.85,740.25
2018,4,12,14,15,814.5,153.0,6.55,13.65,776.0,937.67,749.68
2018,4,12,14,30,805.0,150.0,6.6,13.6,744.0,944.8,756.59
2018,4,12,14,45,782.0,148.5,6.7,13.55,701.5,936.87,752.78
2018,4,12,15,0,759.0,147.0,6.8,13.5,659.0,932.99,752.18
2018,4,12,15,15,753.5,140.0,6.8,13.5,620.5,928.9,750.96
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,921.36,747.3
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,897.9,732.21
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,871.29,714.71
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,833.14,687.83
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,792.55,658.64
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,736.97,616.82
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,680.02,572.73
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,602.27,510.02
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,522.34,443.17
2018,4,12,17,45,361.5,63.5,6.3,12.3,134.0,424.44,358.8
2018,4,12,18,0,273.0,52.0,6.2,12.1,88.0,332.22,274.7
2018,4,12,18,15,170.0,35.5,6.05,12.0,54.5,225.56,156.89
2018,4,12,18,30,67.0,19.0,5.9,11.9,21.0,64.45,0.0
2018,4,12,18,45,33.5,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,11.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,11.1,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,20.15,2.77
2018,4,13,6,15,246.5,40.5,3.9,11.7,75.0,31.19,21.0
2018,4,13,6,30,361.0,55.0,4.0,12.0,115.0,42.11,31.65
2018,4,13,6,45,442.0,64.5,4.05,12.3,164.0,51.2,40.22
2018,4,13,7,0,523.0,74.0,4.1,12.6,213.0,57.63,46.19
2018,4,13,7,15,577.0,81.0,4.2,12.9,265.5,61.75,49.88
2018,4,13,7,30,631.0,88.0,4.3,13.2,318.0,65.8,53.37
2018,4,13,7,45,669.0,93.0,4.35,13.5,370.0,68.12,55.23
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,70.4,57.0
2018,4,13,8,15,734.0,103.0,4.4,14.0,472.5,72.46,58.57
2018,4,13,8,30,761.0,108.0,4.4,14.2,523.0,74.42,60.04
2018,4,13,8,45,780.0,112.0,4.35,14.45,569.5,82.9,67.17
2018,4,13,9,0,799.0,116.0,4.3,14.7,616.0,84.09,67.93
2018,4,13,9,15,817.5,117.0,4.25,14.9,658.5,83.24,66.95
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,122.7,72.64
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,177.18,103.81
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,241.51,153.54
2018,4,13,10,15,877.5,119.0,4.05,15.65,806.0,297.98,202.33
2018,4,13,10,30,885.0,121.0,4.0,15.8,836.0,354.77,253.16
