Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,10,45,890.0,123.0,3.95,15.95,858.5,410.78,303.46
2018,4,13,11,0,895.0,125.0,3.9,16.1,881.0,466.43,352.57
2018,4,13,11,15,898.5,125.5,3.9,16.2,895.5,519.73,398.83
2018,4,13,11,30,902.0,126.0,3.9,16.3,910.0,572.03,443.05
2018,4,13,11,45,903.0,127.0,3.9,16.45,917.0,622.1,484.26
2018,4,13,12,0,904.0,128.0,3.9,16.6,924.0,670.55,523.14
2018,4,13,12,15,903.5,127.5,3.95,16.65,922.5,714.97,558.49
2018,4,13,12,30,903.0,127.0,4.0,16.7,921.0,757.18,591.51
2018,4,13,12,45,875.0,140.5,4.0,16.8,903.0,788.38,615.16
2018,4,13,13,0,847.0,154.0,4.0,16.9,885.0,824.42,641.11
2018,4,13,13,15,841.0,153.5,4.05,16.95,867.5,854.18,662.65
2018,4,13,13,30,835.0,153.0,4.1,17.0,850.0,880.73,682.0
2018,4,13,13,45,793.0,166.5,4.1,17.0,813.0,885.92,686.22
2018,4,13,14,0,751.0,180.0,4.1,17.0,776.0,893.62,692.51
2018,4,13,14,15,753.5,170.0,4.15,17.0,748.0,907.48,703.56
2018,4,13,14,30,756.0,160.0,4.2,17.0,720.0,917.92,712.31
2018,4,13,14,45,756.5,150.0,4.2,16.95,686.5,922.96,717.32
2018,4,13,15,0,757.0,140.0,4.2,16.9,653.0,924.43,720.03
2018,4,13,15,15,713.0,142.0,4.2,16.9,600.5,893.19,699.48
2018,4,13,15,30,669.0,144.0,4.2,16.9,548.0,858.42,676.53
2018,4,13,15,45,699.0,125.5,4.25,16.7,517.5,868.66,686.89
2018,4,13,16,0,729.0,107.0,4.3,16.5,487.0,874.64,694.03
2018,4,13,16,15,713.0,99.0,4.35,16.25,439.5,845.7,676.02
2018,4,13,16,30,697.0,91.0,4.4,16.0,392.0,814.02,655.82
2018,4,13,16,45,659.5,84.5,4.5,15.75,339.5,761.82,619.79
2018,4,13,17,0,622.0,78.0,4.6,15.5,287.0,708.28,581.41
2018,4,13,17,15,569.0,71.5,4.55,15.1,237.0,640.03,529.37
2018,4,13,17,30,516.0,65.0,4.5,14.7,187.0,571.9,474.93
2018,4,13,17,45,426.5,55.5,4.5,14.35,139.5,470.47,390.79
2018,4,13,18,0,337.0,46.0,4.5,14.0,92.0,373.04,305.63
2018,4,13,18,15,220.5,32.5,4.35,13.75,57.5,259.8,185.11
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,91.21,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.7,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,14.51,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,23.26,6.86
2018,4,14,6,15,275.5,42.0,2.85,12.55,80.5,32.39,22.13
2018,4,14,6,30,387.0,54.0,2.9,12.8,120.0,43.73,33.04
2018,4,14,6,45,464.5,62.5,2.9,13.05,169.0,49.47,38.61
2018,4,14,7,0,542.0,71.0,2.9,13.3,218.0,55.18,43.89
2018,4,14,7,15,595.0,78.0,2.9,13.55,271.0,59.42,47.68
2018,4,14,7,30,648.0,85.0,2.9,13.8,324.0,63.58,51.26
2018,4,14,7,45,685.0,90.0,2.85,14.0,376.5,66.01,53.23
2018,4,14,8,0,722.0,95.0,2.8,14.2,429.0,68.38,55.1
2018,4,14,8,15,749.5,98.5,2.7,14.4,479.0,76.14,61.67
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,77.41,62.51
2018,4,14,8,45,797.5,105.0,2.5,14.85,576.0,78.18,62.91
2018,4,14,9,0,818.0,108.0,2.4,15.1,623.0,78.91,63.29
2018,4,14,9,15,835.0,109.0,2.3,15.35,665.0,78.26,62.49
2018,4,14,9,30,852.0,110.0,2.2,15.6,707.0,121.84,69.94
2018,4,14,9,45,868.5,110.0,2.15,15.85,745.5,186.49,109.81
2018,4,14,10,0,885.0,110.0,2.1,16.1,784.0,243.06,153.18
2018,4,14,10,15,893.5,111.5,2.15,16.3,814.0,300.14,202.11
2018,4,14,10,30,902.0,113.0,2.2,16.5,844.0,357.63,252.91
2018,4,14,10,45,908.0,113.5,2.2,16.65,866.5,413.72,302.56
2018,4,14,11,0,914.0,114.0,2.2,16.8,889.0,469.46,350.95
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.5,523.25,396.9
2018,4,14,11,30,920.0,115.0,2.4,17.1,918.0,575.95,440.75
2018,4,14,11,45,922.0,116.0,2.45,17.2,926.0,627.18,482.18
2018,4,14,12,0,924.0,117.0,2.5,17.3,934.0,676.84,521.35
2018,4,14,12,15,925.0,116.0,2.65,17.3,933.0,722.4,557.41
2018,4,14,12,30,926.0,115.0,2.8,17.3,932.0,765.8,591.29
2018,4,14,12,45,924.5,114.5,2.95,17.35,923.0,805.38,620.94
2018,4,14,13,0,923.0,114.0,3.1,17.4,914.0,842.24,647.67
2018,4,14,13,15,919.5,113.0,3.3,17.35,896.5,874.1,671.48
2018,4,14,13,30,916.0,112.0,3.5,17.3,879.0,902.77,693.19
2018,4,14,13,45,910.5,110.5,3.65,17.3,854.5,925.88,710.72
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,945.48,726.0
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,958.73,737.04
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,968.3,745.75
2018,4,14,14,45,877.0,103.5,4.15,17.05,728.0,970.69,749.83
2018,4,14,15,0,866.0,101.0,4.3,17.0,690.0,969.37,751.52
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.5,971.98,755.18
2018,4,14,15,30,835.0,97.0,4.3,17.0,603.0,959.81,748.57
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.5,937.06,737.51
2018,4,14,16,0,792.0,91.0,4.8,16.4,506.0,911.06,723.89
2018,4,14,16,15,762.0,88.0,4.9,16.15,454.5,873.84,700.4
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,840.17,679.03
2018,4,14,16,45,690.0,81.0,5.05,15.65,350.0,786.48,641.47
2018,4,14,17,0,648.0,77.0,5.1,15.4,297.0,731.54,601.69
2018,4,14,17,15,516.0,77.0,5.05,15.15,233.0,600.45,499.82
2018,4,14,17,30,384.0,77.0,5.0,14.9,169.0,468.99,393.64
2018,4,14,17,45,245.0,61.0,4.95,14.65,114.5,323.76,270.81
2018,4,14,18,0,106.0,45.0,4.9,14.4,60.0,167.27,135.59
2018,4,14,18,15,106.5,32.5,4.8,14.25,42.0,155.19,111.46
2018,4,14,18,30,107.0,20.0,4.7,14.1,24.0,94.35,0.0
2018,4,14,18,45,53.5,10.0,4.55,14.0,12.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,19.0,14.0,2.9,12.3,15.0,11.95,0.0
2018,4,15,6,0,23.0,24.0,3.0,12.4,26.0,19.47,6.5
2018,4,15,6,15,68.0,42.5,3.1,12.6,53.5,33.28,23.04
2018,4,15,6,30,113.0,61.0,3.2,12.8,81.0,47.16,36.12
2018,4,15,6,45,92.0,80.5,3.35,13.0,100.5,61.05,48.94
2018,4,15,7,0,71.0,100.0,3.5,13.2,120.0,76.39,62.8
2018,4,15,7,15,50.0,119.0,3.55,13.4,134.5,89.82,74.72
2018,4,15,7,30,29.0,138.0,3.6,13.6,149.0,102.94,86.12
2018,4,15,7,45,51.0,163.5,3.65,13.8,186.0,120.06,100.82
2018,4,15,8,0,73.0,189.0,3.7,14.0,223.0,136.77,114.95
2018,4,15,8,15,152.0,211.5,3.8,14.15,292.5,145.61,122.14
2018,4,15,8,30,231.0,234.0,3.9,14.3,362.0,159.62,133.71
2018,4,15,8,45,280.0,248.0,4.05,14.45,416.0,158.51,132.28
2018,4,15,9,0,329.0,262.0,4.2,14.6,470.0,165.46,137.78
2018,4,15,9,15,436.5,244.5,4.3,14.7,540.0,145.04,119.99
2018,4,15,9,30,544.0,227.0,4.4,14.8,610.0,170.0,117.87
2018,4,15,9,45,709.5,171.0,4.5,14.9,697.0,191.82,121.36
2018,4,15,10,0,875.0,115.0,4.6,15.0,784.0,247.52,158.88
2018,4,15,10,15,882.5,116.0,4.7,15.05,813.0,303.49,208.06
2018,4,15,10,30,890.0,117.0,4.8,15.1,842.0,359.73,259.13
2018,4,15,10,45,895.0,118.5,4.85,15.15,864.0,415.48,309.88
2018,4,15,11,0,900.0,120.0,4.9,15.2,886.0,470.82,359.51
2018,4,15,11,15,902.0,120.5,5.0,15.25,899.5,523.43,406.05
2018,4,15,11,30,904.0,121.0,5.1,15.3,913.0,574.87,450.55
2018,4,15,11,45,904.0,121.5,5.25,15.35,918.5,623.81,492.2
2018,4,15,12,0,904.0,122.0,5.4,15.4,924.0,671.0,531.6
2018,4,15,12,15,831.0,160.0,5.6,15.35,896.5,703.14,558.08
2018,4,15,12,30,758.0,198.0,5.8,15.3,869.0,728.62,578.69
2018,4,15,12,45,555.5,292.5,6.0,15.3,781.5,695.5,552.03
2018,4,15,13,0,353.0,387.0,6.2,15.3,694.0,640.07,507.3
2018,4,15,13,15,236.0,389.0,6.35,15.15,592.5,567.09,450.83
2018,4,15,13,30,119.0,391.0,6.5,15.0,491.0,472.11,375.84
2018,4,15,13,45,71.5,330.0,6.7,14.8,389.5,366.0,292.93
2018,4,15,14,0,24.0,269.0,6.9,14.6,288.0,269.05,215.11
2018,4,15,14,15,13.0,209.0,7.0,14.4,219.0,192.04,153.18
2018,4,15,14,30,2.0,149.0,7.1,14.2,150.0,128.45,101.12
2018,4,15,14,45,1.0,130.0,7.2,14.0,130.5,110.87,86.89
2018,4,15,15,0,0.0,111.0,7.3,13.8,111.0,93.21,72.45
2018,4,15,15,15,1.0,130.0,7.3,13.8,130.5,111.46,87.9
2018,4,15,15,30,2.0,149.0,7.3,13.8,150.0,130.79,104.28
2018,4,15,15,45,5.0,142.0,7.35,13.45,144.5,128.1,102.64
2018,4,15,16,0,8.0,135.0,7.4,13.1,139.0,125.48,101.07
2018,4,15,16,15,44.0,139.5,7.25,13.0,159.0,179.62,148.68
2018,4,15,16,30,80.0,144.0,7.1,12.9,179.0,222.99,187.1
2018,4,15,16,45,162.5,132.5,6.95,12.75,192.0,308.38,262.31
2018,4,15,17,0,245.0,121.0,6.8,12.6,205.0,391.23,334.19
2018,4,15,17,15,277.5,100.5,6.6,12.45,180.0,391.89,335.8
2018,4,15,17,30,310.0,80.0,6.4,12.3,155.0,409.61,350.05
2018,4,15,17,45,255.0,64.5,6.25,12.15,116.0,337.45,286.16
2018,4,15,18,0,200.0,49.0,6.1,12.0,77.0,268.26,222.78
2018,4,15,18,15,128.0,33.5,6.0,11.95,48.5,172.76,128.48
2018,4,15,18,30,56.0,18.0,5.9,11.9,20.0,55.88,0.0
2018,4,15,18,45,28.0,9.0,5.75,11.8,10.0,7.68,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.25,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.3,1.0,0.0,0.0
2018,4,16,5,45,6.0,11.5,4.0,11.4,12.0,9.82,0.0
2018,4,16,6,0,12.0,22.0,4.1,11.5,23.0,18.13,6.82
2018,4,16,6,15,16.0,36.0,4.25,11.5,38.5,29.25,19.77
2018,4,16,6,30,20.0,50.0,4.4,11.5,54.0,40.26,30.24
2018,4,16,6,45,25.0,64.0,4.6,11.55,70.0,51.15,40.39
2018,4,16,7,0,30.0,78.0,4.8,11.6,86.0,61.89,50.23
2018,4,16,7,15,17.0,74.5,4.9,11.55,79.5,60.12,48.68
2018,4,16,7,30,4.0,71.0,5.0,11.5,73.0,58.92,47.53
2018,4,16,7,45,85.5,114.5,5.05,11.5,155.0,86.13,71.7
2018,4,16,8,0,167.0,158.0,5.1,11.5,237.0,114.79,96.82
2018,4,16,8,15,192.5,161.0,5.2,11.5,261.5,109.67,91.97
2018,4,16,8,30,218.0,164.0,5.3,11.5,286.0,110.89,92.75
2018,4,16,8,45,199.0,174.0,5.35,11.55,292.5,115.37,96.36
2018,4,16,9,0,180.0,184.0,5.4,11.6,299.0,119.54,99.7
2018,4,16,9,15,381.5,200.0,5.4,11.6,464.0,118.78,98.78
2018,4,16,9,30,583.0,216.0,5.4,11.6,629.0,168.79,116.47
2018,4,16,9,45,563.5,236.5,5.4,11.65,652.0,218.58,151.12
2018,4,16,10,0,544.0,257.0,5.4,11.7,675.0,266.82,191.04
2018,4,16,10,15,497.5,288.0,5.4,11.7,681.5,313.25,233.09
2018,4,16,10,30,451.0,319.0,5.4,11.7,688.0,355.21,271.65
2018,4,16,10,45,441.0,303.0,5.35,11.7,671.5,375.05,291.26
2018,4,16,11,0,431.0,287.0,5.3,11.7,655.0,392.68,308.79
2018,4,16,11,15,385.5,273.0,5.3,11.7,606.5,392.56,312.03
2018,4,16,11,30,340.0,259.0,5.3,11.7,558.0,386.39,309.6
2018,4,16,11,45,386.5,309.5,5.3,11.65,651.5,477.24,382.66
2018,4,16,12,0,433.0,360.0,5.3,11.6,745.0,573.59,458.53
2018,4,16,12,15,260.0,300.0,5.3,11.6,531.0,434.87,350.58
2018,4,16,12,30,87.0,240.0,5.3,11.6,317.0,273.28,220.42
2018,4,16,12,45,53.5,247.5,5.35,11.55,294.5,254.25,204.86
2018,4,16,13,0,20.0,255.0,5.4,11.5,272.0,238.82,191.63
2018,4,16,13,15,131.0,279.5,5.5,11.5,390.0,367.79,298.86
2018,4,16,13,30,242.0,304.0,5.6,11.5,508.0,508.15,412.71
2018,4,16,13,45,417.5,279.5,5.65,11.5,619.5,669.77,542.55
2018,4,16,14,0,593.0,255.0,5.7,11.5,731.0,827.84,666.56
2018,4,16,14,15,651.5,217.5,5.85,11.5,721.5,866.01,698.3
2018,4,16,14,30,710.0,180.0,6.0,11.5,712.0,900.56,726.36
2018,4,16,14,45,725.0,163.0,6.1,11.5,682.5,911.66,736.42
2018,4,16,15,0,740.0,146.0,6.2,11.5,653.0,919.11,744.08
2018,4,16,15,15,757.0,130.5,6.2,11.5,620.5,926.49,751.36
2018,4,16,15,30,774.0,115.0,6.2,11.5,588.0,924.05,751.47
2018,4,16,15,45,668.0,132.0,6.35,11.45,517.0,849.51,697.81
2018,4,16,16,0,562.0,149.0,6.5,11.4,446.0,764.91,635.32
2018,4,16,16,15,574.5,129.0,6.5,11.3,406.5,751.79,627.57
2018,4,16,16,30,587.0,109.0,6.5,11.2,367.0,734.98,616.5
2018,4,16,16,45,607.0,92.5,6.45,11.15,329.5,725.76,610.89
2018,4,16,17,0,627.0,76.0,6.4,11.1,292.0,712.57,601.55
2018,4,16,17,15,535.0,72.0,6.25,11.0,234.5,612.48,520.84
2018,4,16,17,30,443.0,68.0,6.1,10.9,177.0,514.34,439.22
2018,4,16,17,45,367.5,57.0,5.95,10.8,132.5,419.42,357.32
2018,4,16,18,0,292.0,46.0,5.8,10.7,88.0,336.48,282.22
2018,4,16,18,15,194.5,33.0,5.7,10.65,56.0,239.67,183.5
2018,4,16,18,30,97.0,20.0,5.6,10.6,24.0,123.28,0.0
2018,4,16,18,45,48.5,10.0,5.45,10.5,12.0,8.54,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,17,5,15,16.5,3.5,2.95,9.4,3.0,0.0,0.0
2018,4,17,5,30,33.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,138.0,20.0,2.8,9.85,29.5,17.07,0.0
2018,4,17,6,0,243.0,33.0,2.7,10.1,53.0,25.67,13.26
2018,4,17,6,15,356.0,43.0,2.65,10.3,96.0,35.31,25.29
2018,4,17,6,30,469.0,53.0,2.6,10.5,139.0,42.78,32.68
2018,4,17,6,45,539.5,60.5,2.6,10.7,190.0,47.86,37.63
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,52.92,42.32
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,56.56,45.58
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,60.14,48.67
2018,4,17,7,45,738.0,84.5,2.3,11.45,401.5,62.39,50.5
2018,4,17,8,0,770.0,89.0,2.2,11.6,454.0,70.52,57.52
2018,4,17,8,15,793.5,92.5,2.1,11.85,504.5,71.99,58.56
2018,4,17,8,30,817.0,96.0,2.0,12.1,555.0,73.4,59.54
2018,4,17,8,45,835.0,99.0,1.9,12.35,602.0,74.32,60.09
2018,4,17,9,0,853.0,102.0,1.8,12.6,649.0,75.18,60.6
2018,4,17,9,15,867.5,104.0,1.65,12.85,691.5,85.86,69.66
2018,4,17,9,30,882.0,106.0,1.5,13.1,734.0,141.11,82.01
2018,4,17,9,45,892.5,108.0,1.35,13.35,770.5,198.03,118.03
2018,4,17,10,0,903.0,110.0,1.2,13.6,807.0,256.0,163.93
2018,4,17,10,15,910.0,111.5,1.05,13.8,836.5,313.59,213.42
2018,4,17,10,30,917.0,113.0,0.9,14.0,866.0,371.39,263.76
2018,4,17,10,45,921.0,115.0,0.75,14.15,888.0,428.43,312.69
2018,4,17,11,0,925.0,117.0,0.6,14.3,910.0,484.93,359.42
2018,4,17,11,15,928.5,117.5,0.6,14.45,925.0,539.38,403.93
2018,4,17,11,30,932.0,118.0,0.6,14.6,940.0,592.77,446.15
2018,4,17,11,45,933.5,118.5,0.6,14.75,947.0,643.74,485.23
2018,4,17,12,0,935.0,119.0,0.6,14.9,954.0,693.05,521.9
2018,4,17,12,15,933.5,119.5,0.7,14.95,952.0,738.48,556.47
2018,4,17,12,30,932.0,120.0,0.8,15.0,950.0,781.58,588.83
2018,4,17,12,45,928.5,120.5,0.95,15.1,940.0,820.65,617.58
2018,4,17,13,0,925.0,121.0,1.1,15.2,930.0,856.88,643.71
2018,4,17,13,15,918.5,122.0,1.3,15.2,912.0,888.11,667.5
2018,4,17,13,30,912.0,123.0,1.5,15.2,894.0,916.07,689.17
2018,4,17,13,45,901.0,124.5,1.7,15.25,868.0,937.15,706.2
2018,4,17,14,0,890.0,126.0,1.9,15.3,842.0,954.62,720.94
2018,4,17,14,15,881.5,124.0,2.2,15.25,810.0,967.25,733.93
2018,4,17,14,30,873.0,122.0,2.5,15.2,778.0,987.86,752.33
2018,4,17,14,45,861.5,119.5,2.8,15.15,739.5,990.0,758.08
2018,4,17,15,0,850.0,117.0,3.1,15.1,701.0,988.36,761.35
2018,4,17,15,15,833.5,114.5,3.1,15.1,657.0,978.09,756.08
2018,4,17,15,30,817.0,112.0,3.1,15.1,613.0,964.18,748.49
2018,4,17,15,45,775.0,111.0,3.65,14.85,556.0,923.44,726.59
2018,4,17,16,0,733.0,110.0,4.2,14.6,499.0,886.83,706.46
2018,4,17,16,15,703.0,105.5,4.35,14.4,448.5,848.59,682.39
2018,4,17,16,30,673.0,101.0,4.5,14.2,398.0,808.01,656.03
2018,4,17,16,45,648.5,91.5,4.7,14.0,348.0,764.21,626.57
2018,4,17,17,0,624.0,82.0,4.9,13.8,298.0,718.56,594.38
2018,4,17,17,15,554.5,74.5,4.95,13.5,242.5,633.77,529.23
2018,4,17,17,30,485.0,67.0,5.0,13.2,187.0,550.14,462.25
2018,4,17,17,45,406.5,58.0,5.05,12.9,142.0,458.94,385.85
2018,4,17,18,0,328.0,49.0,5.1,12.6,97.0,370.31,307.95
2018,4,17,18,15,221.0,35.5,5.05,12.4,62.0,264.15,203.56
2018,4,17,18,30,114.0,22.0,5.0,12.2,27.0,140.24,0.0
2018,4,17,18,45,57.0,11.0,4.95,12.0,13.5,48.61,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,6.0,2.3,11.2,6.0,5.12,0.0
2018,4,18,6,0,0.0,10.0,2.3,11.3,10.0,8.21,0.65
2018,4,18,6,15,0.0,15.0,2.25,11.4,15.0,12.33,5.17
2018,4,18,6,30,0.0,20.0,2.2,11.5,20.0,16.46,9.11
2018,4,18,6,45,0.0,30.0,2.15,11.65,30.0,24.74,16.72
2018,4,18,7,0,0.0,40.0,2.1,11.8,40.0,33.04,24.29
2018,4,18,7,15,0.0,60.0,2.05,11.85,60.0,49.69,39.29
2018,4,18,7,30,0.0,80.0,2.0,11.9,80.0,65.89,53.69
2018,4,18,7,45,0.0,83.0,1.9,11.95,83.0,68.63,55.93
2018,4,18,8,0,0.0,86.0,1.8,12.0,86.0,71.28,58.08
2018,4,18,8,15,1.5,118.5,1.85,12.1,119.5,96.18,79.76
2018,4,18,8,30,3.0,151.0,1.9,12.2,153.0,120.28,100.42
2018,4,18,8,45,10.5,188.0,1.9,12.3,195.0,146.85,122.93
2018,4,18,9,0,18.0,225.0,1.9,12.4,237.0,172.57,144.42
2018,4,18,9,15,53.0,266.0,1.95,12.55,303.5,186.32,155.55
2018,4,18,9,30,88.0,307.0,2.0,12.7,370.0,220.25,172.53
2018,4,18,9,45,99.0,325.0,2.05,12.8,399.0,243.06,188.89
2018,4,18,10,0,110.0,343.0,2.1,12.9,428.0,256.8,198.96
2018,4,18,10,15,86.5,353.5,2.25,13.0,422.0,280.17,218.62
2018,4,18,10,30,63.0,364.0,2.4,13.1,416.0,290.16,227.5
2018,4,18,10,45,61.0,371.5,2.5,13.2,423.0,303.6,238.32
2018,4,18,11,0,59.0,379.0,2.6,13.3,430.0,316.88,248.93
2018,4,18,11,15,43.0,358.0,2.75,13.4,395.5,302.54,238.11
2018,4,18,11,30,27.0,337.0,2.9,13.5,361.0,285.13,224.71
2018,4,18,11,45,25.5,336.5,3.05,13.6,359.0,289.51,228.27
2018,4,18,12,0,24.0,336.0,3.2,13.7,357.0,292.48,230.67
2018,4,18,12,15,27.0,344.0,3.3,13.75,368.0,307.61,242.67
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,322.14,254.18
2018,4,18,12,45,47.0,373.0,3.5,13.9,414.5,359.24,283.52
2018,4,18,13,0,64.0,394.0,3.6,14.0,450.0,398.62,314.44
2018,4,18,13,15,198.0,370.5,3.6,14.0,539.5,508.54,402.51
2018,4,18,13,30,332.0,347.0,3.6,14.0,629.0,628.47,496.01
2018,4,18,13,45,477.5,296.5,3.65,14.0,689.0,741.63,583.32
2018,4,18,14,0,623.0,246.0,3.7,14.0,749.0,849.64,665.49
2018,4,18,14,15,651.5,221.0,3.65,13.95,729.0,872.14,683.0
2018,4,18,14,30,680.0,196.0,3.6,13.9,709.0,891.46,698.1
2018,4,18,14,45,758.0,156.0,3.6,13.85,701.0,938.42,732.79
2018,4,18,15,0,836.0,116.0,3.6,13.8,693.0,974.95,759.87
2018,4,18,15,15,857.0,102.0,3.6,13.8,661.0,987.78,770.38
2018,4,18,15,30,878.0,88.0,3.6,13.8,629.0,985.19,770.47
2018,4,18,15,45,860.0,85.0,3.55,13.6,580.0,965.3,758.84
2018,4,18,16,0,842.0,82.0,3.5,13.4,531.0,953.26,752.94
2018,4,18,16,15,816.5,78.5,3.45,13.25,478.5,918.94,730.85
2018,4,18,16,30,791.0,75.0,3.4,13.1,426.0,881.89,706.59
2018,4,18,16,45,726.0,75.0,3.3,12.95,366.0,809.75,655.5
2018,4,18,17,0,661.0,75.0,3.2,12.8,306.0,743.91,607.85
2018,4,18,17,15,551.5,72.0,3.1,12.55,243.0,628.48,520.22
2018,4,18,17,30,442.0,69.0,3.0,12.3,180.0,515.76,431.19
2018,4,18,17,45,372.0,58.5,2.9,12.05,136.5,425.71,356.59
2018,4,18,18,0,302.0,48.0,2.8,11.8,93.0,347.54,288.07
2018,4,18,18,15,198.0,34.0,2.75,11.6,59.0,242.89,188.48
2018,4,18,18,30,94.0,20.0,2.7,11.4,25.0,122.92,0.0
2018,4,18,18,45,47.0,10.0,2.65,11.15,12.5,40.92,0.0
2018,4,18,19,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,6.83,0.0
2018,4,19,5,45,176.5,20.5,3.25,10.95,34.0,17.5,0.0
2018,4,19,6,0,300.0,33.0,3.4,11.3,60.0,27.62,16.21
2018,4,19,6,15,405.0,41.5,3.55,11.55,104.0,33.89,24.08
2018,4,19,6,30,510.0,50.0,3.7,11.8,148.0,40.2,30.29
2018,4,19,6,45,571.0,57.5,3.9,12.1,198.5,45.42,35.25
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,50.55,39.94
2018,4,19,7,15,675.5,70.0,4.15,12.55,302.0,53.54,42.59
2018,4,19,7,30,719.0,75.0,4.2,12.7,355.0,61.58,49.65
2018,4,19,7,45,725.0,84.5,4.3,12.9,400.5,62.01,49.83
2018,4,19,8,0,731.0,94.0,4.4,13.1,446.0,67.15,54.17
2018,4,19,8,15,705.5,112.0,4.4,13.3,481.5,77.03,62.64
2018,4,19,8,30,680.0,130.0,4.4,13.5,517.0,86.24,70.44
2018,4,19,8,45,698.5,137.0,4.4,13.7,563.0,88.54,72.17
2018,4,19,9,0,717.0,144.0,4.4,13.9,609.0,90.65,73.73
2018,4,19,9,15,767.5,136.0,4.4,14.1,662.5,98.97,80.67
2018,4,19,9,30,818.0,128.0,4.4,14.3,716.0,146.26,86.43
2018,4,19,9,45,733.0,174.0,4.35,14.5,720.0,207.44,132.45
2018,4,19,10,0,648.0,220.0,4.3,14.7,724.0,268.09,185.45
2018,4,19,10,15,627.5,239.5,4.3,14.85,742.5,319.25,230.42
2018,4,19,10,30,607.0,259.0,4.3,15.0,761.0,368.4,274.13
2018,4,19,10,45,672.5,235.5,4.3,15.15,805.0,417.82,315.96
2018,4,19,11,0,738.0,212.0,4.3,15.3,849.0,473.36,362.73
2018,4,19,11,15,843.0,160.0,4.45,15.4,899.0,533.95,413.57
2018,4,19,11,30,948.0,108.0,4.6,15.5,949.0,599.0,467.88
2018,4,19,11,45,952.5,107.0,4.75,15.6,957.0,650.95,511.28
2018,4,19,12,0,957.0,106.0,4.9,15.7,965.0,701.41,552.67
2018,4,19,12,15,954.0,107.5,5.1,15.75,963.0,747.16,590.02
2018,4,19,12,30,951.0,109.0,5.3,15.8,961.0,790.44,624.95
2018,4,19,12,45,944.5,111.5,5.5,15.85,950.0,829.3,654.51
2018,4,19,13,0,938.0,114.0,5.7,15.9,939.0,865.15,681.77
2018,4,19,13,15,932.5,113.5,5.85,15.85,920.5,895.88,705.41
2018,4,19,13,30,927.0,113.0,6.0,15.8,902.0,923.29,726.76
2018,4,19,13,45,920.5,111.5,6.1,15.75,876.0,945.4,744.15
2018,4,19,14,0,914.0,110.0,6.2,15.7,850.0,963.92,759.13
2018,4,19,14,15,905.0,109.0,6.2,15.65,818.0,976.99,769.78
2018,4,19,14,30,896.0,108.0,6.2,15.6,786.0,986.37,777.96
2018,4,19,14,45,883.0,107.0,6.2,15.55,747.0,988.21,780.88
2018,4,19,15,0,870.0,106.0,6.2,15.5,708.0,986.36,781.35
2018,4,19,15,15,854.5,103.0,6.2,15.5,663.5,987.85,784.31
2018,4,19,15,30,839.0,100.0,6.2,15.5,619.0,974.1,776.29
2018,4,19,15,45,816.5,98.0,6.1,15.25,570.5,951.19,761.85
2018,4,19,16,0,794.0,96.0,6.0,15.0,522.0,925.03,745.04
2018,4,19,16,15,763.0,93.0,5.9,14.8,469.5,886.37,718.6
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,851.77,694.91
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,796.44,654.82
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,739.88,612.76
2018,4,19,17,15,588.5,75.5,5.5,13.85,256.5,666.8,556.48
2018,4,19,17,30,530.0,70.0,5.4,13.5,204.0,593.98,498.08
2018,4,19,17,45,441.0,61.0,5.25,13.2,155.0,492.16,413.14
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,394.32,328.0
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,279.47,219.41
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,151.07,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,51.98,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.4,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.7,8.0,6.83,0.0
2018,4,20,5,45,140.5,22.0,2.6,11.95,33.5,17.16,0.0
2018,4,20,6,0,242.0,36.0,2.6,12.2,59.0,27.89,16.88
2018,4,20,6,15,257.0,45.5,2.6,12.45,83.5,34.77,24.84
2018,4,20,6,30,272.0,55.0,2.6,12.7,108.0,41.38,31.27
2018,4,20,6,45,139.0,77.0,2.6,12.9,104.5,57.56,46.0
2018,4,20,7,0,6.0,99.0,2.6,13.1,101.0,77.87,64.19
2018,4,20,7,15,14.0,119.0,2.55,13.35,124.5,93.01,77.5
2018,4,20,7,30,22.0,139.0,2.5,13.6,148.0,108.04,90.46
2018,4,20,7,45,40.5,167.5,2.45,13.85,186.5,123.01,103.14
2018,4,20,8,0,59.0,196.0,2.4,14.1,225.0,141.3,118.5
2018,4,20,8,15,96.0,223.5,2.45,14.35,276.0,158.79,132.98
2018,4,20,8,30,133.0,251.0,2.5,14.6,327.0,167.11,139.49
2018,4,20,8,45,149.5,274.5,2.55,14.85,366.5,179.77,149.65
2018,4,20,9,0,166.0,298.0,2.6,15.1,406.0,191.92,159.3
2018,4,20,9,15,196.5,315.5,2.65,15.3,451.5,204.36,160.01
2018,4,20,9,30,227.0,333.0,2.7,15.5,497.0,235.26,177.63
2018,4,20,9,45,248.5,347.0,2.75,15.7,534.5,254.8,189.79
2018,4,20,10,0,270.0,361.0,2.8,15.9,572.0,289.99,216.5
2018,4,20,10,15,246.0,380.0,2.85,16.05,577.5,319.1,241.22
2018,4,20,10,30,222.0,399.0,2.9,16.2,583.0,355.45,271.37
2018,4,20,10,45,207.5,412.5,3.0,16.4,588.0,379.28,291.2
2018,4,20,11,0,193.0,426.0,3.1,16.6,593.0,401.82,309.65
2018,4,20,11,15,244.0,422.0,3.1,16.7,637.0,437.92,337.81
2018,4,20,11,30,295.0,418.0,3.1,16.8,681.0,485.45,374.63
2018,4,20,11,45,275.5,424.0,3.15,16.95,671.0,503.57,388.97
2018,4,20,12,0,256.0,430.0,3.2,17.1,661.0,519.64,401.51
2018,4,20,12,15,195.5,437.5,3.3,17.1,613.5,503.84,389.85
2018,4,20,12,30,135.0,445.0,3.4,17.1,566.0,483.52,374.38
2018,4,20,12,45,137.0,438.0,3.55,17.15,560.0,493.46,382.67
2018,4,20,13,0,139.0,431.0,3.7,17.2,554.0,502.73,390.33
2018,4,20,13,15,154.0,423.0,3.85,17.1,556.5,521.25,405.52
2018,4,20,13,30,169.0,415.0,4.0,17.0,559.0,539.83,420.8
2018,4,20,13,45,288.5,355.0,4.2,16.95,592.5,616.2,482.44
2018,4,20,14,0,408.0,295.0,4.4,16.9,626.0,697.83,547.59
2018,4,20,14,15,652.0,197.5,4.55,16.75,703.0,851.52,667.38
2018,4,20,14,30,896.0,100.0,4.7,16.6,780.0,979.16,760.02
2018,4,20,14,45,885.0,98.5,4.85,16.45,742.0,982.08,764.3
2018,4,20,15,0,874.0,97.0,5.0,16.3,704.0,981.33,767.03
2018,4,20,15,15,859.0,94.5,5.0,16.3,660.0,971.89,762.12
2018,4,20,15,30,844.0,92.0,5.0,16.3,616.0,958.93,754.89
2018,4,20,15,45,825.0,89.5,5.25,15.85,568.5,950.09,753.86
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,926.62,741.97
2018,4,20,16,15,780.5,83.5,5.5,15.15,470.0,892.52,719.86
2018,4,20,16,30,755.0,80.0,5.5,14.9,419.0,855.8,695.44
2018,4,20,16,45,720.5,76.0,5.5,14.65,367.0,807.59,661.68
2018,4,20,17,0,686.0,72.0,5.5,14.4,315.0,764.16,630.59
2018,4,20,17,15,634.5,66.5,5.4,14.1,262.5,696.64,578.98
2018,4,20,17,30,583.0,61.0,5.3,13.8,210.0,629.35,525.39
2018,4,20,17,45,504.0,53.5,5.2,13.5,161.0,536.96,448.83
2018,4,20,18,0,425.0,46.0,5.1,13.2,112.0,447.48,370.99
2018,4,20,18,15,298.5,34.5,4.95,13.0,72.5,321.2,254.52
2018,4,20,18,30,172.0,23.0,4.8,12.8,33.0,187.58,9.06
2018,4,20,18,45,86.0,11.5,4.6,12.55,16.5,69.21,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,7.68,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,17.56,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,27.96,17.33
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,37.86,27.63
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,45.63,35.11
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,49.8,39.12
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,53.98,42.95
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,57.19,45.75
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,60.34,48.41
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,67.58,54.62
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,69.26,55.86
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,70.4,56.61
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,71.5,57.32
2018,4,21,8,45,834.0,95.5,1.7,14.5,609.5,71.48,57.06
2018,4,21,9,0,853.0,97.0,1.6,14.8,656.0,81.81,65.74
2018,4,21,9,15,867.0,98.0,1.5,15.1,697.0,94.38,63.0
2018,4,21,9,30,881.0,99.0,1.4,15.4,738.0,149.22,84.34
2018,4,21,9,45,892.5,99.5,1.3,15.75,773.5,204.97,121.86
2018,4,21,10,0,904.0,100.0,1.2,16.1,809.0,261.82,167.71
2018,4,21,10,15,911.0,101.0,1.15,16.5,838.0,318.69,216.73
2018,4,21,10,30,918.0,102.0,1.1,16.9,867.0,375.75,266.32
2018,4,21,10,45,923.5,103.0,1.05,17.3,889.0,432.2,314.59
2018,4,21,11,0,929.0,104.0,1.0,17.7,911.0,488.24,361.05
2018,4,21,11,15,932.0,104.5,1.05,17.95,925.5,542.05,405.11
2018,4,21,11,30,935.0,105.0,1.1,18.2,940.0,594.75,446.97
2018,4,21,11,45,936.0,105.5,1.2,18.5,946.0,644.95,486.11
2018,4,21,12,0,937.0,106.0,1.3,18.8,952.0,693.42,523.0
2018,4,21,12,15,936.5,106.0,1.55,18.85,950.5,738.52,558.59
2018,4,21,12,30,936.0,106.0,1.8,18.9,949.0,781.34,591.92
2018,4,21,12,45,934.0,106.0,2.05,18.95,939.5,820.55,620.68
2018,4,21,13,0,932.0,106.0,2.3,19.0,930.0,857.0,647.56
2018,4,21,13,15,928.0,105.5,2.5,18.9,912.5,888.38,670.98
2018,4,21,13,30,924.0,105.0,2.7,18.8,895.0,916.56,692.35
2018,4,21,13,45,917.5,104.0,2.95,18.7,870.0,938.67,710.13
2018,4,21,14,0,911.0,103.0,3.2,18.6,845.0,957.24,725.66
2018,4,21,14,15,902.5,103.0,3.35,18.5,814.0,971.41,737.62
2018,4,21,14,30,894.0,103.0,3.5,18.4,783.0,981.99,747.34
2018,4,21,14,45,881.0,102.0,3.65,18.25,744.5,983.49,751.18
2018,4,21,15,0,868.0,101.0,3.8,18.1,706.0,981.33,752.72
2018,4,21,15,15,853.0,99.0,3.8,18.1,662.5,972.47,748.38
2018,4,21,15,30,838.0,97.0,3.8,18.1,619.0,971.79,749.93
2018,4,21,15,45,814.0,96.0,4.0,17.8,570.5,948.46,737.79
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,921.94,723.32
2018,4,21,16,15,761.5,92.0,4.25,17.2,471.0,885.63,700.7
2018,4,21,16,30,733.0,89.0,4.3,16.9,420.0,853.04,680.43
2018,4,21,16,45,698.5,84.0,4.35,16.6,368.0,804.41,647.81
2018,4,21,17,0,664.0,79.0,4.4,16.3,316.0,754.27,612.99
2018,4,21,17,15,613.0,72.5,4.4,15.9,263.5,686.16,562.76
2018,4,21,17,30,562.0,66.0,4.4,15.5,211.0,618.19,510.29
2018,4,21,17,45,485.0,57.5,4.4,15.05,162.5,526.41,436.06
2018,4,21,18,0,408.0,49.0,4.4,14.6,114.0,437.32,360.17
2018,4,21,18,15,285.0,36.5,4.3,14.35,74.0,312.78,247.55
2018,4,21,18,30,162.0,24.0,4.2,14.1,34.0,183.25,34.48
2018,4,21,18,45,81.0,12.0,4.1,13.8,17.0,66.25,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.95,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.0,11.6,10.0,8.54,0.0
2018,4,22,5,45,87.5,25.0,3.0,11.9,32.5,19.36,0.0
2018,4,22,6,0,145.0,40.0,3.0,12.2,55.0,30.83,20.02
2018,4,22,6,15,184.5,54.5,3.05,12.45,85.0,41.75,31.09
2018,4,22,6,30,224.0,69.0,3.1,12.7,115.0,52.43,41.15
2018,4,22,6,45,146.5,92.5,3.15,12.9,126.0,69.84,56.97
2018,4,22,7,0,69.0,116.0,3.2,13.1,137.0,87.32,72.59
2018,4,22,7,15,152.0,132.0,3.05,13.35,189.5,96.8,80.83
2018,4,22,7,30,235.0,148.0,2.9,13.6,242.0,103.9,86.8
2018,4,22,7,45,367.0,149.0,2.75,13.85,319.0,100.43,83.4
2018,4,22,8,0,499.0,150.0,2.6,14.1,396.0,101.04,83.57
2018,4,22,8,15,507.0,165.5,2.45,14.35,437.5,108.88,89.99
2018,4,22,8,30,515.0,181.0,2.3,14.6,479.0,116.24,95.94
2018,4,22,8,45,538.0,191.5,2.15,14.85,525.0,120.51,99.18
2018,4,22,9,0,561.0,202.0,2.0,15.1,571.0,124.51,102.2
2018,4,22,9,15,645.5,187.5,2.0,15.35,637.5,125.13,88.88
2018,4,22,9,30,730.0,173.0,2.0,15.6,704.0,166.44,103.16
2018,4,22,9,45,638.0,219.0,2.0,15.8,699.5,229.19,152.3
2018,4,22,10,0,546.0,265.0,2.0,16.0,695.0,284.0,200.23
2018,4,22,10,15,521.5,288.0,2.0,16.3,710.5,330.38,239.95
2018,4,22,10,30,497.0,311.0,2.0,16.6,726.0,374.6,277.84
2018,4,22,10,45,491.5,324.0,2.0,16.85,743.5,417.33,313.49
2018,4,22,11,0,486.0,337.0,2.0,17.1,761.0,459.64,348.0
2018,4,22,11,15,480.5,346.0,2.1,17.35,770.5,498.66,379.53
2018,4,22,11,30,475.0,355.0,2.2,17.6,780.0,536.97,409.77
2018,4,22,11,45,525.0,339.0,2.25,17.85,812.0,588.72,449.42
2018,4,22,12,0,575.0,323.0,2.3,18.1,844.0,643.53,490.72
2018,4,22,12,15,646.5,284.0,2.4,18.25,868.5,695.82,530.77
2018,4,22,12,30,718.0,245.0,2.5,18.4,893.0,753.12,574.04
2018,4,22,12,45,797.5,198.5,2.6,18.55,911.5,805.96,614.2
2018,4,22,13,0,877.0,152.0,2.7,18.7,930.0,864.72,656.74
2018,4,22,13,15,903.0,136.0,2.8,18.75,923.5,897.39,679.71
2018,4,22,13,30,929.0,120.0,2.9,18.8,917.0,937.15,707.77
2018,4,22,13,45,924.5,119.0,3.05,18.8,893.0,961.55,725.9
2018,4,22,14,0,920.0,118.0,3.2,18.8,869.0,982.49,741.96
2018,4,22,14,15,900.5,121.0,3.3,18.8,832.5,989.86,748.63
2018,4,22,14,30,881.0,124.0,3.4,18.8,796.0,993.33,752.94
2018,4,22,14,45,867.5,122.0,3.5,18.8,756.5,1005.78,763.56
2018,4,22,15,0,854.0,120.0,3.6,18.8,717.0,1002.43,763.53
2018,4,22,15,15,848.5,114.5,3.6,18.8,676.5,999.25,763.18
2018,4,22,15,30,843.0,109.0,3.6,18.8,636.0,992.39,760.48
2018,4,22,15,45,821.0,106.0,3.65,18.65,586.5,968.57,746.97
2018,4,22,16,0,799.0,103.0,3.7,18.5,537.0,941.45,731.18
2018,4,22,16,15,768.0,97.0,3.75,18.2,481.5,898.91,704.66
2018,4,22,16,30,737.0,91.0,3.8,17.9,426.0,860.4,680.56
2018,4,22,16,45,680.5,88.0,3.85,17.6,367.5,793.53,634.87
2018,4,22,17,0,624.0,85.0,3.9,17.3,309.0,725.9,587.2
2018,4,22,17,15,545.5,77.5,3.95,16.75,250.5,632.47,518.19
2018,4,22,17,30,467.0,70.0,4.0,16.2,192.0,540.75,447.4
2018,4,22,17,45,407.5,60.5,4.0,15.7,149.5,465.1,385.85
2018,4,22,18,0,348.0,51.0,4.0,15.2,107.0,389.04,320.69
2018,4,22,18,15,240.5,38.5,3.95,14.85,70.5,281.78,223.35
2018,4,22,18,30,133.0,26.0,3.9,14.5,34.0,166.84,49.64
2018,4,22,18,45,66.5,13.0,3.85,14.2,17.0,57.14,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,23,5,15,10.5,4.5,1.0,12.8,4.5,0.0,0.0
2018,4,23,5,30,21.0,9.0,1.0,12.9,9.0,7.68,0.0
2018,4,23,5,45,91.0,27.0,0.95,13.05,35.5,20.83,0.0
2018,4,23,6,0,161.0,45.0,0.9,13.2,62.0,34.38,23.22
2018,4,23,6,15,237.5,57.0,0.8,13.4,98.0,43.08,32.25
2018,4,23,6,30,314.0,69.0,0.7,13.6,134.0,51.63,40.38
2018,4,23,6,45,331.0,84.5,0.65,13.85,170.5,62.04,49.87
2018,4,23,7,0,348.0,100.0,0.6,14.1,207.0,72.0,58.72
2018,4,23,7,15,338.0,120.5,0.5,14.35,240.5,84.58,69.65
2018,4,23,7,30,328.0,141.0,0.4,14.6,274.0,100.67,83.37
2018,4,23,7,45,262.0,175.0,0.3,14.85,290.0,120.05,99.61
2018,4,23,8,0,196.0,209.0,0.2,15.1,306.0,144.6,119.85
