Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,11.51,4.26
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,16.46,8.93
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,25.57,17.24
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,34.7,25.54
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,50.11,39.35
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,64.95,52.48
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,73.75,60.11
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,82.5,67.58
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,94.14,77.48
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,105.66,87.18
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,110.54,91.03
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,115.36,94.81
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,125.97,103.56
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,136.66,107.37
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,145.17,113.81
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,153.95,120.48
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,189.9,148.69
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,226.78,177.39
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,249.84,195.02
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,285.44,222.55
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,278.73,217.44
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,270.25,210.97
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,287.25,224.25
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,305.14,238.16
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,334.09,260.8
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,365.07,284.94
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,392.03,305.79
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,420.22,327.51
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,439.85,342.94
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,460.09,358.89
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,501.8,391.97
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,534.12,418.0
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,545.78,428.73
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,541.93,428.29
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,553.4,437.92
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,563.89,446.8
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,557.48,442.21
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,550.01,436.92
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,557.59,444.48
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,563.82,451.06
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,578.64,465.28
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,591.52,478.13
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,543.55,442.06
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,495.27,405.44
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,478.4,394.67
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,459.18,381.63
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,461.28,386.01
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,480.61,402.96
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,467.45,392.48
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,451.24,377.38
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,358.76,297.78
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,272.94,219.22
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,175.45,92.8
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,46.77,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.21,1.67
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,12.75,5.84
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,17.29,10.01
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,31.38,22.73
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,45.52,35.37
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,52.2,41.2
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,58.89,46.96
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,63.09,50.48
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,67.3,53.97
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,85.83,69.93
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,103.52,84.96
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,117.19,96.41
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,130.86,103.02
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,148.53,116.94
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,166.75,131.17
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,183.05,143.89
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,199.78,156.94
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,207.18,162.67
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,214.68,168.52
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,222.66,174.73
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,230.77,181.05
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,256.48,201.25
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,280.6,220.11
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,379.35,297.69
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,488.41,381.66
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,564.3,440.17
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,646.05,502.56
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,665.32,517.19
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,683.15,531.04
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,687.14,534.45
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,688.63,536.06
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,706.02,550.81
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,722.08,564.6
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,685.56,537.88
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,645.93,508.81
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,574.86,455.68
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,521.66,414.98
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,521.34,416.79
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,519.8,417.53
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,517.37,418.3
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,513.22,417.82
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,524.98,429.13
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,512.19,421.66
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,497.8,412.78
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,480.86,401.63
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,441.47,371.09
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,401.15,338.99
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,342.16,289.79
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,284.64,240.26
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,220.21,183.15
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,158.71,126.75
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,107.28,59.52
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,30.54,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.41,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,5.74,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,10.27,3.26
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,14.81,7.51
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,23.91,15.82
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,33.04,24.11
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,56.15,44.81
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,77.56,63.73
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,101.97,85.0
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,125.69,105.34
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,136.06,113.87
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,146.33,122.25
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,153.44,127.88
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,160.41,133.38
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,178.36,148.1
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,197.08,155.91
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,215.06,168.43
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,250.35,194.68
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,281.79,217.95
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,305.08,235.31
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,348.54,267.58
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,390.36,299.59
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,433.97,333.27
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,495.28,382.0
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,551.2,427.55
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,613.69,478.1
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,660.76,516.32
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,712.54,557.44
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,754.47,590.24
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,794.43,620.26
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,831.34,647.16
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,865.83,672.31
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,895.1,693.77
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,921.39,713.29
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,943.19,729.71
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,961.72,744.0
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,974.53,754.45
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,983.91,762.71
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,987.23,766.62
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,987.06,768.29
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,979.11,764.38
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,980.04,766.95
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,963.63,757.75
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,944.05,746.44
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,915.51,727.95
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,884.29,707.42
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,843.57,679.75
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,800.9,650.1
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,749.75,613.2
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,693.08,570.78
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,622.02,515.3
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,552.39,458.43
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,456.41,377.39
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,365.21,295.44
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,244.61,150.73
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,93.53,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,17.07,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,24.9,12.84
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,33.53,23.37
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,40.23,29.95
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,45.03,34.58
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,49.82,39.01
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,52.09,41.04
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,59.29,47.36
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,61.59,49.24
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,63.84,51.04
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,65.19,52.0
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,66.48,52.92
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,67.61,53.69
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,78.8,63.2
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,83.02,66.61
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,105.75,68.09
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,158.56,94.18
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,209.53,132.43
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,268.71,180.55
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,321.16,225.84
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,370.17,268.24
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,429.77,319.47
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,482.87,366.06
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,535.61,411.25
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,586.47,453.9
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,636.34,494.67
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,684.04,532.55
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,730.28,568.4
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,772.48,600.65
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,812.44,629.56
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,847.66,654.47
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,880.03,677.33
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,909.33,698.31
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,935.6,717.25
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,957.77,733.9
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,976.65,748.42
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,988.76,758.13
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,997.36,765.62
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,1000.94,769.53
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,1001.02,771.23
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,992.73,767.15
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,993.53,769.64
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,974.66,759.32
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,952.62,746.91
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,922.12,727.94
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,888.97,706.9
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,846.02,678.2
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,807.26,652.01
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,748.68,610.26
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,689.77,566.81
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,614.39,508.44
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,540.52,448.57
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,441.76,365.62
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,347.79,282.02
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,235.14,151.53
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,84.4,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,16.64,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,25.53,13.72
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,34.24,24.03
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,44.96,34.14
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,39.61,29.77
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,36.11,26.78
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,52.49,41.42
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,67.3,54.48
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,88.03,72.61
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,104.26,86.56
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,130.7,109.19
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,155.75,130.33
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,166.98,139.45
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,177.87,148.25
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,179.5,149.18
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,197.43,154.18
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,226.51,174.02
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,256.51,196.61
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,277.12,213.68
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,307.57,238.7
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,296.58,231.37
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,280.51,219.72
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,275.96,216.43
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,269.78,211.68
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,281.08,220.6
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,292.71,229.73
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,291.5,228.85
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,286.93,225.37
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,272.51,214.23
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,257.36,202.48
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,258.85,203.89
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,260.31,205.28
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,302.62,239.24
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,338.28,267.84
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,494.91,396.25
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,648.38,519.12
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,769.77,615.41
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,877.12,696.45
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,933.11,738.82
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,974.1,770.56
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,978.06,774.9
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,966.42,768.27
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,946.82,757.18
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,924.19,743.84
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,893.25,723.36
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,859.8,700.81
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,723.6,598.62
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,575.45,482.47
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,495.39,418.34
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,396.92,337.44
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,347.28,295.71
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,298.43,253.21
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,226.77,189.55
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,158.71,127.72
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,90.36,57.59
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,21.68,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.56,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.21,1.65
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,12.33,5.42
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,16.47,9.19
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,29.3,20.74
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,42.19,32.23
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,51.37,40.29
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,60.56,48.29
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,61.84,49.22
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,63.12,50.15
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,70.68,56.59
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,78.24,62.97
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,88.47,71.62
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,98.65,76.59
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,111.32,86.74
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,124.16,96.95
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,167.91,131.88
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,212.07,166.7
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,239.39,188.02
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,257.93,202.37
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,260.49,204.34
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,252.51,198.03
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,242.84,190.44
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,232.56,182.36
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,208.91,163.67
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,184.36,144.18
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,197.75,155.02
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,211.43,166.05
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,250.81,197.44
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,291.38,229.55
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,310.1,244.52
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,319.94,252.63
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,364.68,288.48
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,411.68,325.87
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,360.41,286.35
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,307.29,245.03
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,220.33,175.77
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,150.78,119.22
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,452.86,372.9
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,700.92,569.65
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,814.0,657.17
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,928.32,745.45
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,822.39,668.34
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,711.02,585.89
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,748.68,618.17
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,781.43,645.92
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,627.54,526.49
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,473.44,401.45
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,345.06,293.98
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,227.13,192.0
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,172.06,142.99
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,118.18,94.2
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,76.01,49.01
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,16.49,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.71,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,4.92,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,8.21,0.8
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,13.99,6.56
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,19.77,11.98
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,30.14,21.46
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,40.53,30.91
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,54.7,43.65
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,68.09,55.53
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,68.2,55.45
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,68.09,55.15
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,73.07,59.35
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,77.95,63.43
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,80.85,65.74
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,83.71,68.01
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,85.37,69.23
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,87.01,67.28
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,98.92,76.93
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,110.91,86.58
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,121.18,94.76
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,131.64,103.08
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,136.27,106.68
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,140.99,110.38
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,149.03,116.76
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,157.32,123.35
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,194.59,153.35
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,232.58,183.71
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,255.1,201.57
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,278.26,219.92
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,286.54,226.49
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,294.94,233.21
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,298.33,236.08
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,301.72,239.01
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,286.27,226.95
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,270.25,214.42
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,269.5,214.14
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,268.73,213.86
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,265.19,211.43
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,261.6,209.01
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,233.15,186.41
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,204.25,163.3
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,191.32,153.1
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,178.26,142.75
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,185.89,149.71
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,194.19,157.28
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,198.71,162.08
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,221.3,181.89
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,227.56,189.92
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,248.78,210.29
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,127.39,106.24
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,9.87,2.88
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,7.81,1.1
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.75,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,7.36,0.67
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,8.9,1.85
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,8.0,0.21
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,7.32,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,2.99,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.16,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,10.69,2.85
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,18.13,10.19
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,25.58,17.13
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,36.8,27.4
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,48.04,37.6
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,52.2,41.33
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,56.37,44.97
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,54.29,42.98
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,52.22,40.99
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,60.17,47.89
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,68.14,54.74
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,81.24,66.04
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,93.73,76.72
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,103.05,84.59
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,112.44,88.37
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,158.76,125.85
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,205.16,162.82
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,230.27,182.25
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,269.05,212.8
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,302.47,237.63
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,354.74,278.3
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,410.35,321.92
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,481.64,378.64
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,503.64,397.24
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,515.24,407.2
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,580.7,459.62
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,657.0,519.9
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,700.89,554.88
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,745.43,590.24
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,739.59,585.66
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,727.97,576.58
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,651.62,517.32
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,562.24,446.85
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,560.17,446.57
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,556.8,445.07
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,492.97,395.22
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,406.08,326.64
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,464.1,374.74
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,502.83,407.49
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,409.67,333.29
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,293.3,239.12
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,237.77,193.82
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,166.76,134.85
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,254.4,211.09
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,347.26,290.68
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,433.11,364.76
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,493.1,417.43
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,467.19,397.57
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,460.34,392.55
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,409.33,349.76
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,358.71,305.92
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,267.98,226.49
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,200.75,164.91
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,131.29,93.23
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,27.16,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.97,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,18.18,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,30.64,18.99
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,41.37,30.51
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,51.9,40.54
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,61.75,49.71
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,73.27,60.13
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,86.96,72.26
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,100.0,83.6
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,112.1,93.92
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,129.94,109.09
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,146.27,122.71
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,161.88,135.53
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,174.81,145.95
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,187.16,155.81
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,195.58,162.29
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,200.79,153.16
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,232.97,173.58
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,264.88,197.5
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,305.24,230.49
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,329.53,251.24
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,358.94,274.89
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,389.56,299.48
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,391.22,302.53
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,387.49,300.71
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,385.93,300.06
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,374.45,291.54
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,396.34,308.67
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,419.28,326.48
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,436.05,339.93
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,453.19,353.74
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,439.51,343.69
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,423.87,332.1
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,422.78,332.18
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,421.13,331.79
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,373.65,295.32
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,323.81,256.56
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,281.95,224.08
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,255.84,203.77
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,239.25,191.0
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,222.37,177.9
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,217.43,174.37
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,212.56,170.88
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,214.88,173.76
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,217.53,176.97
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,251.7,206.57
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,267.43,221.07
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,312.03,260.44
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,333.92,281.14
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,352.37,299.17
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,385.67,328.77
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,340.88,291.09
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,296.1,252.38
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,234.41,197.39
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,174.99,143.21
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,104.22,74.46
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,38.25,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,13.5,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.56,0.1
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.41
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,12.33,5.45
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,15.64,8.47
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,24.75,16.68
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,33.88,24.83
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,42.21,32.18
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,50.55,39.47
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,58.5,46.34
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,66.47,53.18
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,73.2,58.86
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,79.82,64.42
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,88.48,71.74
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,97.14,75.48
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,115.62,90.43
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,134.28,105.39
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,145.22,113.98
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,156.43,122.8
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,161.6,126.78
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,166.9,130.91
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,168.98,132.49
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,171.1,134.11
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,176.48,138.38
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,181.95,142.73
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,200.81,157.81
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,220.08,173.16
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,233.23,183.63
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,246.62,194.29
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,251.32,198.07
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,256.07,201.93
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,263.93,208.37
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,271.98,214.98
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,342.02,272.0
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,419.98,334.41
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,487.14,389.34
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,574.93,459.26
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,508.16,407.1
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,459.02,368.09
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,444.79,357.47
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,408.36,329.46
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,430.7,349.06
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,429.94,350.61
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,445.47,365.79
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,458.89,379.3
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,463.06,384.37
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,443.51,370.72
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,423.45,356.52
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,400.72,339.59
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,374.22,318.16
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,365.79,310.07
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,280.46,236.26
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,217.75,179.3
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,146.23,107.8
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,61.25,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,19.97,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
