Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.56,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,8.64,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,14.83,6.47
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,24.78,16.07
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,34.74,25.33
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,46.82,36.38
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,58.71,47.15
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,80.59,66.61
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,102.4,85.73
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,121.27,101.98
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,139.57,117.53
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,152.11,127.89
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,164.37,137.92
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,169.16,141.5
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,173.59,144.79
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,182.85,152.17
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,195.34,154.35
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,227.55,177.92
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,263.8,204.71
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,280.31,216.7
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,312.99,242.02
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,351.25,271.16
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,385.38,297.88
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,423.89,328.86
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,465.1,361.74
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,487.2,379.77
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,507.55,396.03
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,528.52,412.36
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,548.66,427.76
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,576.48,449.1
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,604.74,470.58
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,599.53,466.63
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,596.4,464.33
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,611.48,476.54
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,625.89,488.21
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,693.99,541.65
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,765.03,596.41
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,858.15,669.53
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,937.73,729.08
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,979.04,759.26
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,1003.23,777.84
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,996.77,774.79
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,986.99,769.81
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,969.18,760.79
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,960.04,758.01
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,931.79,740.81
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,900.9,721.61
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,860.02,694.32
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,817.24,665.08
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,767.16,629.58
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,711.59,588.62
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,601.93,503.23
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,495.57,417.16
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,323.98,272.56
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,138.88,112.61
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,120.65,88.99
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,71.26,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,25.29,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,4.92,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,8.21,1.12
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,12.75,5.57
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,17.29,9.83
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,26.81,18.54
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,36.36,27.2
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,50.11,39.52
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,63.64,51.48
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,79.94,65.74
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,95.97,79.56
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,115.68,96.4
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,135.0,112.69
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,130.92,108.74
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,126.48,104.56
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,125.05,102.98
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,123.78,97.05
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,123.68,96.69
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,123.46,96.28
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,147.75,115.6
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,172.5,135.14
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,227.98,178.54
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,293.13,229.13
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,319.92,249.75
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,348.12,271.5
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,325.41,254.23
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,299.23,234.12
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,371.18,290.49
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,450.25,351.41
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,500.86,390.37
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,554.73,431.69
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,513.73,400.77
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,457.15,357.94
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,446.22,350.16
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,433.9,341.09
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,453.43,357.17
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,473.56,373.67
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,452.69,358.05
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,430.59,341.58
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,414.4,330.06
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,397.39,317.83
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,442.1,354.89
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,464.9,374.86
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,509.42,412.61
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,574.47,465.44
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,562.38,458.03
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,548.1,449.28
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,516.63,426.2
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,483.96,401.86
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,453.94,379.65
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,422.01,355.2
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,387.22,327.18
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,371.24,312.87
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,285.62,239.63
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,223.26,183.55
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,151.73,114.15
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,59.07,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,21.81,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.56,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,9.88,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,17.32,8.66
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,29.3,20.04
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,40.86,30.74
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,51.68,40.67
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,62.47,50.4
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,80.03,65.97
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,98.13,81.77
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,100.91,83.91
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,107.45,89.3
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,88.4,72.34
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,67.31,53.66
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,77.76,62.57
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,87.61,70.86
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,107.99,88.12
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,128.23,100.41
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,171.45,134.61
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,203.05,158.93
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,218.03,170.45
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,233.53,182.45
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,213.55,166.92
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,178.99,139.65
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,170.37,132.78
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,161.37,125.55
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,186.8,145.78
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,212.81,166.33
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,288.57,226.04
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,370.14,289.27
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,457.38,356.92
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,549.29,427.09
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,558.41,433.87
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,566.38,440.15
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,488.31,381.13
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,389.59,305.43
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,338.45,266.11
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,270.48,212.84
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,253.42,199.82
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,235.97,186.3
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,213.99,169.08
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,191.69,151.48
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,181.96,143.99
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,172.17,136.41
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,187.51,149.57
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,203.77,163.48
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,236.7,191.75
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,251.67,205.51
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,332.91,274.37
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,391.66,324.36
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,410.2,341.19
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,404.25,338.56
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,368.1,309.27
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,331.78,278.77
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,270.62,225.86
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,212.02,173.54
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,143.96,108.56
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,55.4,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,20.23,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,4.27,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,15.7,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,26.9,16.62
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,39.73,29.14
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,52.41,40.94
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,64.43,52.0
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,77.49,63.77
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,89.98,74.81
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,101.95,85.2
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,121.09,101.73
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,141.09,118.78
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,148.6,124.84
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,155.79,130.58
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,164.1,137.25
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,184.54,154.22
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,180.64,150.41
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,192.3,152.25
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,212.82,168.09
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,218.0,171.88
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,234.08,184.23
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,238.66,187.47
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,249.45,195.9
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,260.41,204.43
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,265.91,208.65
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,260.93,204.61
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,265.15,207.9
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,269.34,211.17
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,292.56,229.33
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,317.63,248.82
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,362.63,283.97
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,410.31,320.93
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,463.57,362.55
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,530.24,414.0
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,585.72,458.05
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,657.18,513.61
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,715.36,560.47
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,791.45,620.0
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,678.4,534.38
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,558.0,441.16
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,492.21,391.15
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,402.7,321.52
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,380.42,304.95
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,357.39,287.52
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,421.15,341.87
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,461.38,377.63
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,504.25,414.22
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,522.32,431.61
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,519.32,432.01
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,513.37,430.01
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,576.68,484.34
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,610.28,512.74
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,557.1,469.97
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,504.53,426.24
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,412.65,347.59
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,326.44,270.43
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,228.88,177.39
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,107.87,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,37.92,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,7.68,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,19.01,0.0
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,30.77,19.98
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,35.34,25.36
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,39.76,29.76
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,54.08,42.76
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,72.37,59.09
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,89.94,74.5
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,108.54,90.52
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,118.79,99.06
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,126.09,104.95
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,124.76,103.33
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,114.65,94.24
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,127.82,105.15
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,139.91,114.99
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,172.44,141.93
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,216.28,167.36
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,224.54,166.02
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,249.72,178.72
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,290.12,210.65
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,332.58,245.2
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,377.22,283.1
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,407.45,309.01
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,430.4,328.28
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,450.91,345.04
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,466.74,357.84
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,470.67,361.22
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,495.72,380.53
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,521.54,400.22
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,548.43,420.81
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,575.94,441.8
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,613.04,470.22
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,646.26,495.81
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,689.98,529.97
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,746.26,572.76
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,848.12,651.71
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,940.76,719.77
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,959.55,733.3
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,988.71,754.67
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,992.11,758.21
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,992.11,759.77
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,984.08,755.83
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,972.75,749.79
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,968.74,748.49
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,949.66,736.7
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,921.89,719.37
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,891.49,700.12
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,850.91,673.19
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,808.47,644.49
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,759.54,610.52
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,704.95,571.26
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,636.59,519.66
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,569.36,466.82
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,480.78,394.64
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,395.94,322.29
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,281.65,217.7
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,160.43,12.9
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,57.67,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,7.68,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,17.55,0.0
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,29.76,19.16
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,36.0,25.88
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,42.21,31.86
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,46.16,35.61
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,50.1,39.18
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,52.72,41.44
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,55.32,43.59
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,61.8,49.06
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,63.27,50.08
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,64.6,50.98
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,65.88,51.82
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,66.33,51.97
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,77.2,61.05
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,77.85,61.35
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,111.15,64.24
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,163.46,91.4
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,216.93,130.13
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,270.37,174.29
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,324.25,220.93
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,377.7,267.83
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,431.18,314.24
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,483.14,358.5
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,534.54,401.21
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,584.86,442.05
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,634.11,481.04
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,680.42,517.01
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,725.17,551.09
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,767.03,582.92
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,806.87,611.21
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,843.24,636.81
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,877.07,660.66
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,906.0,681.33
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,931.91,700.05
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,947.61,712.21
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,959.71,722.14
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,971.42,731.55
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,979.76,738.84
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,988.81,746.66
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,994.3,752.24
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,986.89,748.73
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,976.2,743.23
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,970.73,742.18
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,950.05,730.66
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,922.46,713.49
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,892.26,694.42
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,851.59,668.11
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,809.03,639.98
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,760.71,606.87
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,706.59,568.39
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,638.66,517.94
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,571.79,466.14
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,483.67,395.17
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,399.33,323.94
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,285.63,221.16
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,166.44,30.06
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,59.75,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,8.54,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,18.67,0.0
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,29.4,18.88
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,38.47,27.98
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,45.38,34.59
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,49.97,38.92
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,54.51,43.03
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,57.3,45.43
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,60.05,47.71
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,62.23,49.44
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,70.32,56.31
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,71.34,56.94
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,72.32,57.53
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,73.13,57.99
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,73.86,58.39
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,74.09,58.4
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,118.72,71.07
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,168.77,96.99
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,220.6,134.79
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,272.24,177.93
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,325.26,224.64
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,379.29,273.05
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,433.29,320.96
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,485.71,366.75
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,537.55,410.96
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,588.06,453.22
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,637.54,493.66
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,684.59,531.66
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,730.07,567.88
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,772.68,602.2
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,813.26,633.03
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,850.04,660.85
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,884.22,686.89
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,913.4,709.86
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,939.55,730.85
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,960.3,748.3
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,977.74,763.57
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,990.83,775.34
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,1000.55,784.89
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,1002.41,788.83
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,1013.91,799.98
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,1006.42,796.16
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,995.57,790.12
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,976.3,779.34
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,953.94,766.3
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,922.75,745.91
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,896.12,728.81
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,850.68,696.97
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,803.64,663.36
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,744.27,619.54
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,684.37,573.99
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,606.06,511.78
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,525.25,445.26
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,437.63,370.35
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,355.15,296.25
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,259.25,205.45
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,145.82,38.66
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,54.79,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.12,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,8.22,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,11.51,4.02
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,17.29,9.57
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,23.08,14.97
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,30.13,21.44
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,37.19,27.85
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,64.77,52.54
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,90.32,75.13
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,109.61,91.93
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,130.66,110.1
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,133.76,112.4
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,144.08,120.98
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,166.27,139.76
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,175.16,146.95
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,191.85,160.78
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,213.98,169.55
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,234.87,181.93
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,277.96,212.62
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,300.67,227.37
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,346.86,262.78
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,381.99,293.83
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,415.32,322.87
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,445.89,348.93
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,475.92,374.04
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,511.52,403.4
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,548.6,433.68
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,582.25,460.92
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,616.3,488.23
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,671.21,533.31
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,729.85,581.19
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,777.58,620.01
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,829.03,661.5
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,856.87,683.59
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,882.23,703.82
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,929.87,741.64
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,972.26,774.13
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,984.84,784.44
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,1007.52,802.48
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,1010.57,806.15
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,1010.14,807.5
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,1001.67,802.9
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,989.82,795.97
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,968.74,782.83
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,951.9,772.95
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,917.78,749.62
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,881.29,724.33
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,830.16,687.44
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,777.53,648.73
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,704.37,592.59
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,625.21,530.12
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,537.03,458.43
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,452.22,386.67
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,364.65,309.89
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,268.46,224.42
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,186.23,147.39
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,86.29,26.73
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,30.56,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.27,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,7.4,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,10.69,3.35
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,17.29,9.58
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,23.91,15.72
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,32.21,23.31
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,40.52,30.84
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,60.19,48.43
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,78.64,64.75
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,103.0,86.07
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,128.01,107.68
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,141.69,119.19
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,151.27,127.05
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,156.09,130.73
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,160.72,134.25
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,140.23,116.27
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,158.18,111.02
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,181.23,115.89
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,227.19,146.08
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,275.08,186.06
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,333.44,237.09
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,385.78,285.14
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,438.28,333.0
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,489.87,379.36
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,541.05,424.38
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,590.7,467.28
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,639.53,508.57
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,685.43,546.86
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,729.96,583.38
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,771.17,616.3
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,810.38,646.29
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,845.8,672.43
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,878.64,696.56
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,907.48,717.9
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,933.39,737.1
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,954.87,752.86
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,973.14,766.35
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,985.72,776.39
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,994.94,784.16
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,1011.55,797.32
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,1011.51,798.55
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,1003.59,794.48
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,992.31,788.14
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,973.07,776.55
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,950.75,762.75
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,919.36,742.01
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,892.44,724.52
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,848.75,693.95
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,803.38,661.63
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,745.14,618.72
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,686.4,574.21
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,612.86,516.24
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,540.25,456.85
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,444.29,375.63
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,358.81,299.73
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,258.52,206.64
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,142.49,56.33
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,53.61,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,11.95,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,21.34,2.88
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,31.6,21.06
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,38.39,28.2
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,46.94,36.29
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,51.85,40.95
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,56.69,45.35
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,60.12,48.35
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,63.46,51.18
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,64.81,52.17
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,66.15,53.11
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,73.33,59.17
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,74.25,59.7
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,74.99,60.08
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,75.66,60.4
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,74.94,59.54
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,120.47,72.11
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,170.89,98.72
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,223.17,136.94
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,275.14,180.12
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,328.6,226.72
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,382.15,274.27
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,435.75,321.29
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,488.66,366.71
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,541.02,410.47
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,591.47,451.78
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,640.85,491.22
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,688.04,527.97
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,733.7,562.77
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,776.1,595.16
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,816.47,624.01
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,853.35,650.11
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,887.66,674.39
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,917.91,696.71
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,945.16,717.06
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,966.91,733.62
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,985.34,748.08
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,998.41,759.53
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,1008.01,768.8
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,1011.65,774.4
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,1011.81,777.74
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,1005.51,774.96
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,995.89,770.04
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,979.42,763.33
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,959.93,754.31
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,944.09,746.38
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,913.83,727.81
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,873.35,701.43
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,830.91,673.03
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,778.6,635.78
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,731.39,601.43
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,663.83,549.88
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,597.23,497.02
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,510.35,424.75
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,427.01,352.52
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,318.1,253.64
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,209.09,94.78
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,86.68,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
