Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,5.97,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,12.8,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.32,5.92
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,29.68,19.55
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,33.46,23.77
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,37.08,27.37
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,52.0,40.83
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,71.15,57.83
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,87.71,72.29
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,104.09,86.35
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,120.71,100.37
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,140.25,116.69
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,158.02,131.27
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,166.48,137.83
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,177.99,146.94
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,189.15,155.68
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,163.54,133.74
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,162.53,112.88
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,170.69,103.4
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,216.91,129.84
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,276.62,185.65
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,323.45,231.34
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,349.12,260.58
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,367.68,280.6
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,376.8,288.63
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,390.43,299.55
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,401.77,308.49
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,412.62,316.97
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,429.31,329.91
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,446.4,343.11
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,460.54,354.2
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,474.75,365.44
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,479.68,369.93
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,483.95,373.97
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,552.92,428.58
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,628.25,487.34
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,758.58,589.66
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,885.05,687.64
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,954.32,739.82
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,1016.36,785.13
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,1021.48,790.46
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,1023.15,793.87
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,1018.87,792.45
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,1011.25,788.85
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,996.68,781.35
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,979.02,771.73
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,964.93,764.31
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,936.33,746.28
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,898.84,721.7
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,859.26,695.17
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,807.68,658.68
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,761.03,625.03
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,694.6,575.03
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,628.88,523.61
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,544.96,454.81
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,463.91,385.5
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,355.16,289.82
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,257.36,180.06
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,109.33,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,5.97,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,13.66,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,21.8,6.17
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,33.16,22.48
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,38.49,28.16
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,43.89,33.38
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,47.07,36.42
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,50.3,39.34
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,52.64,41.36
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,59.88,47.64
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,61.07,48.49
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,62.28,49.33
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,63.02,49.75
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,72.86,58.09
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,74.5,59.25
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,76.0,60.29
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,76.4,60.41
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,113.63,64.52
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,166.64,93.15
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,220.77,133.41
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,274.71,179.21
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,329.0,227.65
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,383.26,276.56
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,437.59,325.06
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,491.14,372.1
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,544.21,417.62
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,594.15,459.73
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,642.95,499.89
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,689.87,537.81
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,735.19,573.73
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,777.8,607.18
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,818.29,636.99
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,854.17,663.19
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,887.28,687.38
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,845.28,657.99
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,773.32,602.04
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,647.52,506.03
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,493.36,385.44
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,598.13,471.75
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,689.88,547.09
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,865.91,684.46
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,1011.74,792.42
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,1006.51,789.56
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,997.98,785.18
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,983.58,778.43
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,978.17,778.37
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,952.34,762.04
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,923.75,743.66
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,885.93,718.36
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,846.05,691.1
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,794.07,653.81
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,747.22,619.59
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,683.29,570.59
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,619.95,520.21
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,535.92,450.4
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,454.89,380.39
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,350.34,287.43
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,256.63,182.33
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,109.11,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,29.81,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,12.8,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,22.5,6.53
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.15,22.54
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.47,25.6
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,37.69,28.0
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,41.63,31.75
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,48.03,37.55
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,56.79,45.34
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,65.26,52.76
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,94.74,78.59
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,122.97,102.94
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,131.22,109.65
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,139.37,116.24
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,140.54,116.76
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,141.52,117.15
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,158.86,131.48
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,177.3,139.89
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,204.77,160.96
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,219.5,171.74
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,246.37,192.22
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,275.13,214.19
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,283.52,220.89
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,291.27,227.09
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,316.89,246.83
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,344.36,267.97
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,378.24,294.11
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,414.3,321.82
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,431.93,335.44
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,450.12,349.54
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,460.39,357.56
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,470.32,365.35
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,488.64,379.85
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,516.9,401.77
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,568.35,442.34
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,622.04,484.35
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,712.13,555.46
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,808.17,629.83
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,925.35,718.72
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,1014.29,781.4
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,1017.89,784.96
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,1017.97,786.87
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,1013.19,785.12
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,1005.08,781.21
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,989.17,772.54
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,970.22,761.8
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,955.0,753.5
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,925.3,734.7
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,885.17,708.15
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,843.08,679.73
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,796.8,647.64
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,744.79,610.26
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,677.04,559.33
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,610.1,507.07
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,523.78,436.94
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,440.45,366.32
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,331.05,270.35
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,235.79,168.16
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,95.04,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,23.72,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,12.8,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.11,6.21
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.38,21.84
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,31.41,21.99
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,30.39,21.46
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,26.4,18.05
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,26.4,18.09
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,30.14,21.42
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,33.88,24.7
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,45.12,34.61
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,56.4,44.45
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,61.01,48.33
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,65.64,52.2
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,67.77,53.87
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,69.9,55.55
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,76.23,60.88
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,82.32,63.0
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,92.64,71.35
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,102.98,79.68
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,113.6,88.18
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,124.39,96.8
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,124.95,97.06
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,125.55,97.39
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,131.01,101.7
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,136.58,106.1
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,151.97,118.48
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,167.72,131.12
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,176.26,137.96
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,184.98,144.96
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,202.95,159.35
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,221.29,173.99
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,240.43,189.26
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,259.99,204.85
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,271.76,214.38
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,283.84,224.2
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,431.11,345.24
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,564.62,453.1
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,788.23,629.82
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,990.0,778.72
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,995.45,783.29
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,997.52,786.63
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,991.77,784.03
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,982.75,779.25
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,796.17,643.3
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,554.04,454.35
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,427.92,352.94
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,305.28,250.9
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,376.41,312.92
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,443.7,371.01
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,440.47,370.72
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,434.19,367.83
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,406.71,346.07
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,397.63,338.26
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,301.19,255.82
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,228.54,191.47
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,166.96,135.49
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,94.69,65.58
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,34.99,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.27,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,12.8,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.2,6.67
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,34.51,23.62
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.51,27.34
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,40.42,30.38
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,46.83,36.31
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,56.63,45.12
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,71.37,58.15
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,85.92,70.82
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,112.22,93.55
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,131.2,109.58
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,146.59,122.32
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,161.57,134.56
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,176.99,147.1
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,191.95,159.14
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,193.18,159.59
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,217.3,167.03
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,227.4,166.89
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,252.9,180.32
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,277.09,193.35
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,326.94,230.0
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,375.25,271.34
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,434.07,321.14
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,485.96,366.07
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,537.39,409.57
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,586.68,450.55
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,635.01,489.83
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,681.05,526.61
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,725.6,561.57
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,731.39,565.08
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,717.03,553.43
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,692.69,534.35
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,649.34,500.69
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,684.82,529.13
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,720.41,557.27
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,803.47,621.8
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,878.88,680.49
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,952.66,736.34
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,1001.19,772.0
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,1005.15,777.41
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,1018.98,790.22
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,956.36,747.35
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,897.18,706.85
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,672.19,542.67
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,435.04,355.61
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,338.15,277.32
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,243.61,198.36
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,317.62,262.2
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,369.18,307.35
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,412.55,345.68
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,430.57,363.48
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,396.18,335.97
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,360.94,306.9
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,301.49,255.5
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,244.01,204.46
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,178.82,145.38
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,103.74,72.87
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,52.18,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.27,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,5.97,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,10.29,0.0
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,14.82,6.9
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,23.1,14.64
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,31.39,22.28
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,43.88,33.58
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,55.87,44.33
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,72.46,58.98
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,88.78,73.2
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,112.18,93.4
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,135.01,112.8
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,143.61,119.75
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,158.11,131.68
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,164.46,136.55
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,170.56,141.21
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,181.31,149.8
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,195.66,153.57
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,226.3,175.74
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,261.06,201.03
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,284.91,217.88
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,326.84,249.38
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,354.51,270.92
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,383.4,293.35
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,403.06,308.87
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,422.03,323.56
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,465.06,356.09
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,507.33,387.92
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,558.74,427.33
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,616.55,471.32
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,695.27,531.77
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,780.62,596.18
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,817.1,622.12
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,851.43,646.03
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,886.78,670.18
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,908.05,684.67
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,930.74,700.89
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,950.4,715.13
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,971.21,730.42
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,988.68,743.59
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,993.81,748.2
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,995.58,750.83
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,989.99,748.56
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,981.15,744.3
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,977.44,744.12
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,958.21,733.41
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,931.55,718.29
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,902.26,701.21
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,863.45,676.62
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,828.57,654.47
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,776.95,619.76
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,724.54,583.5
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,657.98,535.26
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,592.18,485.55
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,509.88,420.06
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,430.44,354.06
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,329.97,267.37
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,243.49,176.52
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,135.18,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,28.92,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,12.8,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.01,5.14
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.23,19.94
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,31.15,21.7
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,30.5,21.5
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,29.64,20.89
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,33.87,24.72
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,40.52,30.62
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,47.19,36.45
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,65.99,52.85
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,83.52,67.91
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,96.63,78.96
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,109.59,89.76
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,128.18,105.24
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,146.41,120.25
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,174.52,143.36
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,189.73,148.05
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,226.52,173.86
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,257.16,194.41
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,296.64,222.88
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,329.45,246.99
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,365.62,276.21
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,387.11,293.83
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,415.91,316.38
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,445.84,339.57
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,474.29,361.64
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,514.23,392.08
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,535.34,408.25
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,555.62,423.67
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,567.15,432.6
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,575.7,439.28
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,577.39,441.12
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,577.04,441.42
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,559.62,428.98
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,539.43,414.44
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,607.98,469.36
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,681.67,527.03
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,848.9,654.18
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,990.21,752.66
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,994.89,756.09
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,996.2,758.59
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,990.65,756.31
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,981.86,752.0
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,979.06,753.21
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,960.85,743.77
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,933.94,727.9
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,904.36,710.05
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,866.11,685.41
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,825.89,658.95
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,780.52,628.18
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,728.88,591.79
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,665.03,544.58
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,601.79,496.03
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,519.96,430.51
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,441.06,364.51
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,289.86,236.31
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,139.09,100.41
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,68.03,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.56,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.41,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.44,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.6,9.26
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,22.21,13.89
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,26.53,18.01
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,23.23,15.21
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,23.08,15.12
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,30.55,21.8
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,38.04,28.42
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,57.63,45.7
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,76.71,62.3
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,78.93,63.98
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,81.1,65.61
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,90.15,73.19
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,99.11,80.64
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,111.75,91.19
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,124.53,97.26
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,150.1,117.5
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,176.13,137.84
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,199.38,155.87
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,223.27,174.32
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,220.28,171.8
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,216.83,169.0
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,227.48,177.27
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,238.32,185.66
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,250.03,194.75
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,262.02,204.06
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,267.94,208.68
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,273.93,213.38
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,301.88,235.21
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,335.62,261.36
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,362.34,282.18
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,390.23,303.9
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,392.67,306.19
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,394.78,308.35
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,493.66,389.25
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,586.44,464.41
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,802.2,631.85
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,995.73,771.29
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,999.98,775.7
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,1000.84,779.21
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,995.25,776.81
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,986.37,772.26
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,971.28,765.06
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,965.26,764.47
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,938.92,747.96
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,909.9,729.51
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,872.9,705.07
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,833.85,678.69
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,784.71,643.66
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,740.42,611.52
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,678.37,564.26
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,616.81,515.72
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,537.31,450.31
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,460.52,384.51
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,361.73,297.63
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,269.2,200.31
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,153.28,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,36.35,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,10.24,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.08,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.7,3.43
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,17.75,10.0
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,23.08,14.98
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,25.98,17.72
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,28.89,20.37
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,36.36,27.06
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,43.86,33.68
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,64.32,51.71
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,83.5,68.41
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,95.51,78.61
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,107.39,88.62
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,116.99,96.58
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,126.5,104.42
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,148.04,122.46
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,170.17,134.43
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,189.75,149.52
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,209.9,165.07
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,225.99,177.45
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,242.57,190.27
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,246.53,193.29
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,250.23,196.15
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,254.32,199.3
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,258.28,202.36
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,278.56,218.32
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,299.46,234.71
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,320.08,250.88
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,345.77,270.99
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,368.55,288.87
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,392.36,307.54
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,408.04,320.01
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,424.14,332.86
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,438.26,344.2
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,452.67,355.82
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,525.12,415.66
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,602.0,478.33
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,785.73,623.59
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,941.41,740.01
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,980.66,768.8
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,1030.09,805.51
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,1025.63,803.64
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,1017.77,799.82
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,1003.4,791.58
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,985.87,781.19
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,961.44,765.68
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,945.72,756.59
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,909.51,732.39
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,871.09,706.32
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,822.29,671.59
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,772.25,635.12
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,709.18,587.56
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,652.72,543.43
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,573.94,479.16
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,497.81,414.27
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,396.51,325.57
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,301.08,224.97
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,170.38,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,45.24,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.12,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,8.57,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,11.51,4.1
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,18.12,10.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,24.74,16.45
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,30.55,21.79
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,36.36,27.05
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,46.77,36.33
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,57.2,45.53
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,78.9,64.53
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,99.66,82.47
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,110.78,91.8
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,121.8,100.96
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,117.71,97.06
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,113.33,92.96
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,124.33,102.05
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,135.67,106.4
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,158.6,124.46
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,182.01,142.75
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,212.51,166.46
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,232.29,181.56
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,267.3,208.56
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,304.48,237.11
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,354.3,275.0
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,402.34,311.64
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,442.22,342.34
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,485.86,375.89
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,542.02,420.1
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,611.12,473.94
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,703.59,547.16
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,795.85,620.04
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,846.97,657.09
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,896.65,693.25
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,928.37,716.45
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,957.11,737.73
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,980.87,755.63
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,1001.32,771.38
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,1017.95,783.8
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,1031.15,793.99
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,1037.82,799.97
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,1040.95,803.69
