Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,353.98,266.21
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,382.0,289.14
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,407.4,309.9
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,417.91,318.79
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,432.68,330.61
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,446.43,341.42
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,449.56,344.12
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,451.09,345.5
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,451.13,345.8
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,449.82,345.05
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,448.13,344.22
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,445.4,342.61
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,434.46,334.92
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,422.24,326.26
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,515.65,401.27
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,602.93,470.36
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,808.48,626.76
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,991.29,754.34
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,995.68,757.37
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,996.65,759.76
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,992.36,758.32
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,997.51,763.56
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,982.04,755.69
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,963.44,745.87
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,936.76,729.97
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,907.37,712.09
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,867.92,686.76
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,832.53,664.01
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,782.2,629.51
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,730.96,593.46
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,666.94,546.27
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,603.42,497.68
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,522.61,433.04
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,444.53,367.83
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,346.6,283.15
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,257.5,193.51
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,146.24,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,32.91,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,6.83,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.31,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.2,15.74
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.16,21.41
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.92,26.06
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,44.55,33.96
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,56.42,44.57
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,75.8,61.63
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,94.76,78.06
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,110.41,91.35
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,125.9,104.32
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,135.24,111.85
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,144.47,119.23
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,154.95,127.62
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,165.32,135.85
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,175.55,143.87
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,197.88,154.07
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,222.0,171.29
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,248.06,190.3
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,266.22,204.08
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,284.49,218.12
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,298.79,229.27
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,313.02,240.35
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,304.17,233.94
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,292.81,225.51
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,305.38,235.26
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,318.35,245.23
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,340.46,262.21
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,363.69,279.97
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,381.87,294.0
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,400.75,308.62
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,415.1,319.96
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,429.76,331.6
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,430.36,332.66
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,430.41,333.4
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,517.65,403.07
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,610.56,475.74
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,764.46,593.43
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,911.28,702.62
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,912.15,704.12
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,909.93,704.67
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,897.55,697.32
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,882.15,687.95
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,864.32,677.33
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,843.69,664.64
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,808.05,640.88
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,779.15,621.95
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,742.09,596.92
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,703.4,570.26
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,653.31,534.31
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,602.79,497.12
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,544.69,452.84
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,487.06,407.17
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,414.7,347.18
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,345.16,287.37
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,268.57,219.5
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,197.06,147.22
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,110.26,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,20.65,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,7.4,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,13.17,5.07
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,24.33,15.52
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,33.46,23.95
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,44.21,33.72
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,55.7,44.01
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,72.78,59.09
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,90.15,74.19
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,109.74,90.99
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,128.65,106.96
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,136.89,113.57
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,153.19,127.01
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,165.59,137.0
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,177.86,146.81
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,179.16,147.39
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,193.98,151.79
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,221.83,171.84
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,253.13,194.55
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,283.59,217.06
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,304.7,232.76
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,318.59,244.69
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,316.38,243.86
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,318.16,245.6
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,318.2,245.77
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,373.95,288.47
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,443.48,341.33
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,523.28,403.23
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,621.43,478.38
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,673.89,518.16
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,726.26,557.84
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,790.86,606.95
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,850.4,651.4
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,884.71,675.23
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,929.9,706.69
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,944.94,717.58
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,956.33,726.34
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,969.57,736.34
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,992.96,753.37
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,998.15,758.05
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,999.91,760.69
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,977.45,746.78
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,959.09,735.92
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,952.22,733.64
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,949.44,734.24
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,930.49,723.46
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,908.55,710.67
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,874.55,689.43
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,832.74,662.2
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,780.22,626.53
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,726.86,589.17
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,659.24,539.5
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,592.22,488.32
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,507.15,420.31
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,422.76,350.03
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,323.39,263.67
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,232.92,173.77
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,130.49,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,25.48,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,1.0
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,6.16
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,11.13
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,21.84,13.85
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,24.74,16.5
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,30.55,21.68
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,36.37,26.8
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,55.54,43.66
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,74.31,59.95
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,94.64,77.38
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,114.5,94.19
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,145.57,120.37
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,164.19,135.66
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,190.65,157.4
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,205.73,160.27
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,226.54,173.89
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,247.95,189.49
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,279.5,214.56
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,296.29,228.16
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,317.39,244.59
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,339.19,261.55
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,372.05,286.38
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,420.97,323.71
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,460.17,354.03
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,513.96,395.4
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,568.3,437.9
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,635.1,489.51
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,634.56,488.63
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,624.49,480.6
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,630.12,484.69
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,632.81,486.38
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,767.89,590.44
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,896.84,684.79
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,937.61,712.05
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,988.71,746.82
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,1004.35,758.01
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,1016.53,767.3
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,1023.25,772.68
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,1026.47,775.9
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,1022.54,774.75
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,1015.17,771.49
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,1003.02,765.97
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,987.72,758.4
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,964.26,745.07
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,949.4,737.76
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,913.25,714.93
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,874.88,690.3
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,826.37,658.26
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,776.57,624.3
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,714.02,579.08
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,658.13,537.11
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,577.84,474.02
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,500.29,410.07
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,398.46,323.18
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,303.03,226.07
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,172.96,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,46.24,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.68,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.75,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.73,15.08
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,28.41,19.06
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,31.07,21.86
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,39.7,29.75
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,51.14,40.01
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,65.59,52.78
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,79.86,65.18
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,107.07,88.63
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,127.33,105.68
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,148.02,122.86
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,168.01,139.19
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,172.2,142.04
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,184.13,151.37
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,192.08,157.29
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,192.6,146.13
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,224.47,164.99
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,256.44,187.73
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,293.52,218.09
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,311.22,233.72
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,325.35,245.65
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,347.65,263.34
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,356.57,270.41
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,364.06,276.25
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,395.3,299.77
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,424.47,321.69
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,466.27,352.97
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,511.65,386.72
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,561.17,424.1
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,616.15,465.24
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,693.14,524.12
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,771.43,583.55
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,854.18,645.84
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,934.77,701.23
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,959.71,718.69
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,981.42,734.57
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,996.37,745.68
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,1007.82,754.65
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,1014.77,760.93
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,1018.21,765.06
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,1015.19,764.52
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,1008.76,761.88
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,996.37,755.28
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,980.77,746.65
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,957.1,733.07
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,930.69,717.57
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,895.7,695.58
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,869.29,679.42
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,804.76,635.91
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,739.84,591.01
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,591.59,481.0
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,437.81,361.01
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,349.05,288.54
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,247.07,203.03
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,189.99,152.65
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,136.02,98.5
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,73.89,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,11.34,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.27,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,15.33,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,25.98,14.96
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,38.73,27.72
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,51.32,39.35
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,62.58,49.63
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,73.59,59.48
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,80.6,65.61
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,87.8,71.74
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,109.54,90.37
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,132.63,109.88
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,114.71,94.09
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,94.12,76.11
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,121.79,99.46
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,144.82,118.53
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,161.04,131.69
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,177.71,138.6
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,168.47,130.65
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,157.65,121.83
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,179.32,137.31
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,204.47,155.78
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,285.66,216.39
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,366.76,277.05
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,411.63,311.23
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,459.23,348.55
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,515.13,392.83
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,586.09,448.49
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,638.52,490.5
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,692.29,533.47
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,732.06,563.83
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,768.37,591.41
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,805.26,618.3
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,840.08,643.63
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,876.42,670.32
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,909.96,695.07
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,933.73,712.91
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,954.33,728.71
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,969.29,740.87
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,980.88,750.88
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,987.16,757.52
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,990.05,761.98
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,966.29,746.69
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,934.23,725.64
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,878.54,689.07
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,819.05,649.04
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,834.45,663.1
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,843.5,672.27
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,837.65,670.15
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,833.44,669.32
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,786.96,636.19
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,739.32,601.63
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,679.04,556.26
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,624.83,514.07
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,547.11,451.24
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,472.18,388.09
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,377.64,306.16
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,289.65,214.18
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,165.08,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,43.54,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,7.68,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,13.11,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,18.49,8.94
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,26.99,17.66
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,35.16,25.3
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.74,32.27
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,55.91,44.04
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,74.02,59.99
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,92.53,76.04
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,112.68,93.32
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,126.54,104.93
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,143.87,119.35
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,160.71,133.19
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,173.07,143.15
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,185.09,152.75
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,195.92,161.27
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,208.84,163.22
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,234.66,180.81
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,250.79,191.16
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,284.62,215.49
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,324.19,245.11
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,355.67,270.05
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,378.11,288.32
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,423.69,323.77
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,469.24,359.78
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,507.85,391.26
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,550.85,426.31
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,595.61,461.96
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,647.77,502.56
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,686.45,532.7
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,724.31,561.92
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,737.61,570.85
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,742.27,573.22
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,813.7,630.73
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,888.87,689.88
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,908.36,704.99
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,933.15,724.33
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,935.35,727.6
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,926.33,723.03
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,970.89,757.15
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,1006.26,784.52
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,998.33,780.21
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,987.15,773.9
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,970.06,765.27
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,938.4,745.91
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,933.62,745.21
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,913.38,733.0
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,894.61,721.74
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,862.17,699.99
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,815.93,667.05
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,768.41,632.37
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,708.99,587.26
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,649.53,540.46
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,578.54,482.18
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,504.44,418.74
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,406.23,332.42
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,314.5,234.27
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,179.58,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,50.01,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.42,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.94,13.87
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,30.58,20.79
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,36.24,26.3
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,47.82,36.84
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,57.16,45.25
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,59.2,47.03
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,60.08,47.68
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,66.47,53.14
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,72.42,58.14
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,91.44,74.42
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,108.85,89.12
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,119.73,98.09
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,129.83,106.34
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,131.68,107.54
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,143.29,105.3
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,159.48,100.64
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,199.59,122.18
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,250.54,160.95
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,298.78,201.38
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,352.7,249.86
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,406.93,298.48
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,460.26,345.6
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,513.32,391.38
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,564.58,434.78
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,614.9,476.34
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,663.81,515.96
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,711.39,553.71
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,755.36,588.3
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,797.35,619.29
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,835.13,646.65
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,870.34,672.13
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,902.36,695.65
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,931.45,717.16
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,955.56,734.94
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,976.4,750.55
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,991.5,762.92
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,1003.14,773.06
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,1009.25,779.16
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,1011.86,783.0
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,1009.56,782.91
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,1003.89,780.63
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,990.68,774.71
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,974.29,766.58
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,950.88,752.46
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,924.74,736.31
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,901.83,722.68
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,865.54,698.8
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,818.58,666.01
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,770.33,631.4
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,710.87,587.06
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,651.34,540.87
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,579.83,482.41
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,505.18,418.73
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,406.22,332.07
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,313.84,232.75
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,178.78,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,50.02,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,6.83,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.53,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,24.07,12.98
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,29.74,20.03
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,35.42,25.55
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,48.66,37.55
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.59,49.15
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,81.83,67.0
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,98.65,81.59
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,109.98,91.15
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,120.86,100.18
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,131.78,109.12
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,142.2,117.53
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,110.52,90.0
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,83.17,66.28
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,75.04,59.1
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,83.9,53.7
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,135.14,72.74
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,187.75,107.26
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,241.16,150.07
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,295.34,197.04
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,349.51,245.33
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,403.74,293.5
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,457.19,340.16
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,510.13,385.24
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,561.12,428.16
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,611.11,469.26
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,659.29,507.85
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,706.03,544.5
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,750.09,578.87
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,792.22,610.1
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,830.6,638.46
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,866.5,665.11
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,897.94,688.51
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,926.42,709.95
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,950.94,728.73
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,972.24,745.41
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,989.24,758.92
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,1002.85,770.24
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,1009.51,777.22
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,1012.67,781.92
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,1009.84,781.46
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,1003.6,778.77
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,991.41,773.84
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,976.04,766.64
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,953.47,752.8
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,928.11,736.91
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,893.93,714.75
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,868.17,698.57
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,821.77,665.87
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,774.07,631.45
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,713.35,585.82
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,652.7,538.57
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,581.11,480.32
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,507.17,417.52
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,408.5,331.5
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,316.59,232.02
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,180.39,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,51.27,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,15.79,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,23.32,12.17
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,28.22,18.7
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,36.14,26.19
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,39.6,29.54
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,43.11,32.77
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,46.47,35.73
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,49.77,38.55
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,51.73,40.12
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,60.98,48.04
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,62.82,49.41
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,64.56,50.68
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,66.13,51.81
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,67.58,52.84
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,69.15,53.98
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,81.43,52.36
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,134.75,71.97
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,189.27,107.69
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,244.11,151.77
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,299.39,199.93
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,354.51,249.4
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,409.74,298.96
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,463.75,346.85
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,517.32,393.37
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,569.2,437.71
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,620.05,480.24
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,669.08,520.57
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,716.64,559.02
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,761.13,594.84
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,803.62,627.21
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,841.84,655.75
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,877.47,682.45
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,909.51,706.66
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,938.55,728.81
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,963.48,748.13
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,985.14,765.27
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,1001.0,778.17
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,1013.36,788.75
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,1019.73,795.39
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,1022.54,799.68
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,1019.82,799.3
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,1013.66,796.61
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,1001.2,790.74
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,985.59,782.68
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,962.55,768.35
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,936.7,751.93
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,914.35,738.24
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,878.57,714.19
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,831.64,680.77
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,783.32,645.48
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,723.91,600.5
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,664.38,553.69
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,586.04,489.23
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,517.52,429.91
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,417.96,341.83
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,325.12,238.72
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,184.48,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,52.52,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,15.36,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,23.33,11.9
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,28.22,18.65
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,33.2,23.57
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,30.27,21.26
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,28.17,19.49
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,45.33,34.73
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,67.23,53.94
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,84.47,68.8
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,101.42,83.19
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,112.88,92.68
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,124.25,101.98
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,136.58,112.0
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,148.78,121.83
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,162.56,132.89
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,176.53,137.65
