Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,195.91,152.1
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,216.05,167.16
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,244.38,187.38
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,290.21,221.31
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,323.0,245.86
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,347.99,264.7
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,361.46,275.57
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,381.55,291.13
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,389.23,297.21
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,395.86,302.41
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,416.45,317.97
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,437.9,334.07
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,450.19,343.53
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,462.39,352.96
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,476.66,363.98
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,491.04,375.09
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,498.31,381.23
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,518.18,396.62
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,603.15,463.99
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,694.69,535.0
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,864.28,662.95
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,1008.63,762.85
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,1014.55,767.49
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,1016.93,771.07
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,1013.81,770.46
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,1007.27,767.71
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,993.45,761.29
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,976.51,752.83
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,950.87,736.96
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,933.94,727.27
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,896.4,703.28
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,856.77,677.54
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,807.86,644.59
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,757.72,609.82
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,698.96,567.28
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,635.46,519.31
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,555.15,455.5
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,477.54,390.96
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,374.56,302.77
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,278.01,200.28
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,124.68,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,37.97,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.27,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,8.96,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.33,3.45
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.4,12.76
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,30.32,21.01
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.99,21.87
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,33.98,24.62
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,51.54,40.17
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,66.46,53.2
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,88.43,72.17
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,109.82,90.33
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,126.4,104.12
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,142.76,117.57
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,147.58,121.12
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,152.25,124.56
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,151.24,123.27
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,150.18,121.99
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,174.74,135.48
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,200.03,154.67
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,220.41,170.0
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,241.52,185.91
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,268.44,205.72
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,311.18,237.84
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,350.84,267.61
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,385.88,293.91
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,420.46,320.14
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,457.92,348.51
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,485.93,369.62
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,515.13,391.54
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,531.59,404.01
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,547.46,416.04
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,570.22,433.38
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,593.05,450.75
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,599.35,456.09
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,604.29,460.55
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,649.97,496.03
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,683.32,522.6
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,753.78,576.66
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,808.31,619.19
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,805.19,617.96
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,799.55,615.42
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,779.14,601.72
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,756.38,586.4
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,756.11,589.29
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,752.71,589.85
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,698.37,551.23
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,620.35,495.18
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,536.96,432.75
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,455.14,369.73
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,429.56,352.07
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,401.66,331.83
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,399.69,332.05
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,414.8,344.51
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,325.24,270.66
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,259.31,213.94
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,192.82,154.92
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,130.98,91.09
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,45.35,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,6.14,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.85,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,2.99,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,4.92,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,7.8,1.03
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,10.68,3.72
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,13.98,6.75
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,17.29,9.74
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,21.43,13.42
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,25.58,17.06
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,65.55,52.08
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,98.05,79.96
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,126.39,103.86
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,153.0,125.93
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,154.23,126.47
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,165.14,135.18
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,160.93,131.22
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,156.48,127.13
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,175.06,135.65
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,194.25,150.15
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,225.87,174.15
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,245.31,188.59
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,272.47,209.13
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,301.4,231.0
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,323.52,247.68
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,346.83,265.23
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,365.04,278.96
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,383.94,293.17
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,391.13,298.58
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,397.9,303.68
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,394.48,301.22
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,389.9,297.9
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,394.85,301.89
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,399.49,305.63
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,404.2,309.52
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,408.68,313.29
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,507.43,391.61
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,629.03,484.34
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,800.72,613.73
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,948.28,715.97
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,953.59,719.91
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,955.62,723.04
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,950.82,721.19
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,942.83,717.36
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,940.75,719.01
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,923.56,710.25
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,898.99,696.25
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,871.81,680.29
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,834.46,656.61
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,795.13,631.09
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,751.67,601.86
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,702.35,567.33
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,639.79,521.48
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,577.88,474.23
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,499.32,411.32
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,423.57,347.87
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,327.68,264.44
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,239.68,168.65
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,100.89,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,14.94,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,23.25,10.69
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,29.67,19.72
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,36.05,25.95
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,46.42,35.44
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,59.43,47.09
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,82.41,67.31
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,104.96,86.84
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,116.85,96.82
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,131.61,109.11
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,145.27,120.32
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,158.44,130.98
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,170.13,140.3
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,181.3,149.12
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,192.09,157.58
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,204.22,167.1
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,218.61,162.64
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,251.36,184.3
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,284.3,209.13
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,318.86,236.44
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,354.19,264.56
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,392.47,295.29
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,429.2,324.87
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,468.37,356.18
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,503.95,384.84
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,549.47,420.58
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,582.01,446.13
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,613.75,470.7
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,669.2,514.27
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,726.29,558.93
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,747.97,574.7
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,765.93,587.72
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,798.53,612.59
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,829.4,636.08
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,853.39,654.81
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,874.37,671.0
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,926.64,708.6
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,971.87,740.96
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,962.93,736.18
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,950.38,729.38
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,961.92,738.98
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,969.69,745.95
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,956.87,740.26
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,941.0,732.84
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,928.98,726.93
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,902.63,710.75
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,868.52,688.88
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,832.3,665.13
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,784.7,631.94
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,735.89,597.03
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,679.41,555.29
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,618.4,508.28
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,540.37,445.5
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,465.13,382.08
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,365.3,295.33
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,270.98,189.49
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,120.93,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.97,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,5.55,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.42,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.58,1.69
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,11.51,4.47
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,15.63,8.26
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,19.77,12.02
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,29.72,20.9
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,39.69,29.72
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,53.87,42.13
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,68.05,54.4
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,75.67,60.81
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,83.24,67.12
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,98.29,79.83
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,113.12,92.21
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,123.02,100.3
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,132.87,108.29
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,145.29,113.12
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,158.05,122.92
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,183.96,143.06
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,210.51,163.58
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,231.86,180.01
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,253.9,196.96
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,271.71,210.59
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,300.95,233.1
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,334.53,258.85
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,370.41,286.28
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,398.0,307.4
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,427.31,329.82
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,442.47,341.57
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,457.89,353.63
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,471.62,364.36
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,485.44,375.19
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,484.77,374.91
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,483.18,374.02
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,588.61,457.63
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,688.24,535.4
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,862.59,667.98
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,1012.04,772.14
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,1019.15,776.64
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,1022.71,779.93
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,1020.23,779.76
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,1014.29,777.41
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,1001.33,770.69
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,985.14,761.85
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,961.22,747.06
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,934.5,730.48
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,911.29,716.66
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,874.66,692.91
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,825.98,659.95
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,776.0,625.18
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,713.92,579.92
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,651.9,532.76
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,578.32,473.95
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,501.64,409.7
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,397.12,319.38
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,296.63,204.38
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,136.59,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,14.51,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.62,9.24
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,27.89,18.14
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,33.26,23.51
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,28.78,19.9
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,25.38,16.99
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,38.61,28.79
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,55.53,43.7
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,77.02,62.39
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,97.72,80.1
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,114.15,93.89
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,130.35,107.31
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,144.34,118.73
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,158.18,129.9
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,172.86,141.66
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,187.44,153.24
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,201.9,156.4
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,232.0,178.6
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,255.35,195.91
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,280.15,214.53
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,295.93,226.73
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,311.64,238.86
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,325.27,249.32
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,338.93,259.73
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,365.46,279.88
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,393.81,301.32
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,418.53,319.96
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,444.55,339.53
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,458.03,349.77
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,471.48,360.04
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,505.5,385.87
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,536.48,409.37
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,567.18,433.05
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,598.64,457.3
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,677.7,518.89
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,762.55,583.63
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,902.14,688.34
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,1015.13,766.68
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,1021.46,771.89
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,1024.23,775.73
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,1020.83,774.95
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,1013.95,771.99
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,999.64,765.76
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,982.11,757.37
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,957.55,743.18
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,941.64,735.07
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,905.19,712.02
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,866.51,687.08
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,817.38,653.64
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,766.98,618.35
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,703.03,571.47
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,645.88,527.91
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,564.3,462.68
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,485.6,396.76
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,380.39,305.79
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,278.44,188.53
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,126.36,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.1,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,7.39,0.63
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,10.68,3.72
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,14.4,7.13
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,18.12,10.51
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,26.81,18.27
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,35.54,25.97
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,53.03,41.3
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,70.33,56.25
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,78.33,62.94
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,86.26,69.52
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,100.14,81.13
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,113.82,92.46
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,126.27,102.63
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,138.57,112.6
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,153.62,119.19
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,169.1,130.99
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,188.02,145.49
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,207.49,160.41
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,215.83,166.68
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,224.27,173.07
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,227.69,175.58
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,231.03,178.07
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,242.27,186.69
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,253.77,195.48
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,272.93,210.12
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,292.64,225.09
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,327.53,251.75
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,364.44,279.73
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,389.03,298.39
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,414.71,317.87
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,423.03,324.53
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,431.3,331.28
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,431.53,332.02
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,431.33,332.52
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,652.94,505.78
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,837.78,645.05
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,861.02,661.85
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,881.47,678.03
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,668.43,522.71
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,417.01,328.46
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,541.44,431.48
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,664.54,530.41
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,807.64,639.15
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,924.57,725.6
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,885.67,700.52
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,844.64,674.39
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,798.7,642.91
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,746.38,605.74
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,678.56,555.26
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,611.42,503.33
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,526.11,434.37
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,443.65,364.79
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,335.99,270.81
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,237.3,157.14
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,98.22,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,8.96,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.66,1.26
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.98,9.6
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,24.08,15.41
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,36.1,26.29
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,48.16,37.13
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,50.96,39.63
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,53.84,42.09
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,61.4,48.6
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,64.02,50.7
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,65.36,51.66
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,66.65,52.58
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,63.05,49.25
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,64.06,49.93
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,77.24,61.05
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,84.69,67.19
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,106.28,66.36
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,162.12,97.75
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,216.48,135.47
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,291.26,193.24
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,317.05,224.97
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,324.64,240.14
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,354.96,266.87
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,385.18,292.96
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,394.54,303.02
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,401.96,310.71
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,366.98,283.84
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,315.59,242.49
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,381.35,293.5
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,457.31,351.2
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,507.56,389.01
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,560.39,428.58
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,546.89,418.43
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,530.73,406.57
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,468.51,360.52
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,415.94,320.98
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,415.91,322.02
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,415.59,322.68
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,568.6,443.71
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,706.28,549.52
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,864.19,666.39
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,987.82,752.18
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,974.44,746.83
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,970.12,748.84
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,943.82,734.08
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,914.77,717.29
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,875.67,693.05
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,834.49,666.99
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,788.01,635.37
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,734.87,597.73
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,667.19,547.28
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,600.2,495.36
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,514.05,425.15
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,430.91,354.73
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,321.25,258.78
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,220.2,142.18
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,87.52,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,2.99,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.25,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,10.14,2.93
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,14.81,7.32
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,21.43,13.35
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,28.05,19.35
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,42.19,31.94
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,56.37,44.43
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,75.47,61.04
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,94.05,76.93
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,105.21,86.18
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,116.27,95.24
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,130.43,106.82
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,144.42,118.1
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,159.62,130.22
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,174.6,142.01
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,189.6,146.67
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,205.19,158.05
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,226.89,174.1
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,236.5,180.82
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,263.11,200.81
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,291.43,222.04
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,310.17,236.22
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,329.69,251.0
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,343.95,262.05
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,358.55,273.35
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,363.02,277.15
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,366.99,280.58
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,380.39,291.19
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,394.13,302.05
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,406.4,311.93
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,418.85,321.99
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,433.09,333.69
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,447.65,345.73
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,533.8,415.09
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,625.81,488.07
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,797.11,620.4
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,942.3,726.12
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,964.7,742.06
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,983.83,756.64
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,978.75,754.48
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,970.33,750.3
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,952.57,738.63
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,931.74,725.32
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,901.87,705.92
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,876.4,689.63
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,834.67,661.4
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,791.2,631.59
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,737.64,594.11
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,683.29,555.02
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,612.87,502.28
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,543.2,448.09
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,455.97,377.26
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,379.03,311.67
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,286.4,229.37
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,195.23,121.42
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,75.65,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,9.82,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,15.88,2.36
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,29.85,19.5
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,43.51,32.3
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,42.29,31.72
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,40.66,30.48
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,57.44,45.35
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,75.8,61.38
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,98.08,80.58
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,119.83,99.01
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,133.22,110.02
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,150.94,124.55
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,166.11,136.75
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,180.85,148.47
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,194.45,159.14
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,207.63,169.39
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,219.26,166.57
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,250.94,187.45
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,281.46,209.18
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,315.32,234.48
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,335.07,250.14
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,369.75,277.4
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,406.37,303.97
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,463.5,348.22
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,518.4,392.33
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,576.45,438.7
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,621.34,474.2
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,665.03,508.03
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,689.0,525.78
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,706.38,538.08
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,678.82,515.56
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,630.95,477.74
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,645.34,489.51
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,658.42,499.99
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,690.94,526.27
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,738.61,562.93
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,834.85,636.75
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,917.05,695.68
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,936.36,710.1
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,939.93,714.42
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,947.51,721.04
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,939.42,717.02
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,922.63,707.91
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,902.86,696.81
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,874.67,679.34
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,849.89,664.24
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,809.68,637.73
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,767.81,609.65
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,715.73,573.47
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,663.01,535.83
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,596.05,486.08
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,529.95,435.01
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,449.0,369.59
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,368.1,301.37
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,277.66,221.11
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,187.49,111.79
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,73.24,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.45,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
