Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,49.0,9.5,3.6,14.2,11.5,8.11,0.0
2018,7,31,5,30,98.0,19.0,3.6,14.4,23.0,16.22,0.0
2018,7,31,5,45,188.0,33.5,3.6,14.6,54.5,25.87,14.4
2018,7,31,6,0,278.0,48.0,3.6,14.8,86.0,36.77,26.16
2018,7,31,6,15,199.0,41.5,3.5,14.95,74.5,31.24,21.95
2018,7,31,6,30,120.0,35.0,3.4,15.1,63.0,25.7,17.28
2018,7,31,6,45,153.5,54.5,3.3,15.3,99.5,42.05,31.92
2018,7,31,7,0,187.0,74.0,3.2,15.5,136.0,55.83,44.12
2018,7,31,7,15,187.0,83.0,3.15,15.6,154.0,61.69,49.19
2018,7,31,7,30,187.0,92.0,3.1,15.7,172.0,67.31,53.97
2018,7,31,7,45,93.5,100.0,3.05,15.85,140.0,76.62,61.89
2018,7,31,8,0,0.0,108.0,3.0,16.0,108.0,88.32,71.8
2018,7,31,8,15,0.0,116.0,2.95,16.1,116.0,94.71,77.04
2018,7,31,8,30,0.0,124.0,2.9,16.2,124.0,101.04,82.19
2018,7,31,8,45,0.0,137.0,2.8,16.35,137.0,111.03,90.43
2018,7,31,9,0,0.0,150.0,2.7,16.5,150.0,120.93,98.52
2018,7,31,9,15,1.5,163.0,2.7,16.65,164.0,131.09,102.06
2018,7,31,9,30,3.0,176.0,2.7,16.8,178.0,141.69,110.22
2018,7,31,9,45,5.5,194.5,2.7,16.9,199.0,156.81,121.94
2018,7,31,10,0,8.0,213.0,2.7,17.0,220.0,172.37,133.96
2018,7,31,10,15,10.0,228.5,2.75,17.1,237.0,186.0,144.49
2018,7,31,10,30,12.0,244.0,2.8,17.2,254.0,200.04,155.34
2018,7,31,10,45,11.0,236.5,2.85,17.3,246.0,195.72,151.81
2018,7,31,11,0,10.0,229.0,2.9,17.4,238.0,191.02,148.04
2018,7,31,11,15,11.5,242.5,3.0,17.45,253.0,203.84,158.09
2018,7,31,11,30,13.0,256.0,3.1,17.5,268.0,217.0,168.37
2018,7,31,11,45,15.0,282.5,3.2,17.55,296.5,241.23,187.26
2018,7,31,12,0,17.0,309.0,3.3,17.6,325.0,266.09,206.53
2018,7,31,12,15,18.5,316.0,3.45,17.55,333.5,275.27,213.77
2018,7,31,12,30,20.0,323.0,3.6,17.5,342.0,284.67,221.25
2018,7,31,12,45,18.5,311.0,3.75,17.5,328.5,275.91,214.62
2018,7,31,13,0,17.0,299.0,3.9,17.5,315.0,266.69,207.67
2018,7,31,13,15,16.0,291.0,4.0,17.45,306.0,260.94,203.44
2018,7,31,13,30,15.0,283.0,4.1,17.4,297.0,254.92,198.99
2018,7,31,13,45,152.5,256.5,4.2,17.35,389.5,394.16,312.24
2018,7,31,14,0,290.0,230.0,4.3,17.3,482.0,522.63,414.52
2018,7,31,14,15,562.0,178.0,4.4,17.25,645.5,749.11,589.84
2018,7,31,14,30,834.0,126.0,4.5,17.2,809.0,955.35,737.97
2018,7,31,14,45,829.0,121.5,4.55,17.1,776.0,961.87,742.98
2018,7,31,15,0,824.0,117.0,4.6,17.0,743.0,977.44,755.96
2018,7,31,15,15,811.5,115.0,4.6,17.0,703.5,972.5,753.95
2018,7,31,15,30,799.0,113.0,4.6,17.0,664.0,964.17,749.86
2018,7,31,15,45,786.5,108.5,4.7,16.75,621.0,949.57,743.0
2018,7,31,16,0,774.0,104.0,4.8,16.5,578.0,931.76,733.89
2018,7,31,16,15,754.5,100.0,4.75,16.3,530.5,904.52,716.67
2018,7,31,16,30,735.0,96.0,4.7,16.1,483.0,874.53,697.39
2018,7,31,16,45,707.0,91.5,4.7,15.95,433.0,839.09,674.06
2018,7,31,17,0,679.0,87.0,4.7,15.8,383.0,796.28,644.77
2018,7,31,17,15,642.5,82.0,4.7,15.6,333.0,743.36,607.17
2018,7,31,17,30,606.0,77.0,4.7,15.4,283.0,689.69,567.79
2018,7,31,17,45,556.0,70.0,4.65,15.2,234.5,621.09,514.89
2018,7,31,18,0,506.0,63.0,4.6,15.0,186.0,553.36,460.43
2018,7,31,18,15,433.0,54.0,4.55,14.9,141.5,465.74,387.13
2018,7,31,18,30,360.0,45.0,4.5,14.8,97.0,381.6,313.39
2018,7,31,18,45,252.0,33.0,4.45,14.65,62.5,273.78,208.63
2018,7,31,19,0,144.0,21.0,4.4,14.5,28.0,154.61,0.0
2018,7,31,19,15,72.0,10.5,4.4,14.5,14.0,56.09,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,69.0,9.0,3.6,14.3,12.0,7.68,0.0
2018,8,1,5,30,138.0,18.0,3.6,14.5,24.0,15.36,0.0
2018,8,1,5,45,248.5,29.5,3.6,14.7,57.0,24.41,12.91
2018,8,1,6,0,359.0,41.0,3.6,14.9,90.0,33.44,23.23
2018,8,1,6,15,340.5,43.5,3.5,15.05,105.5,34.08,24.42
2018,8,1,6,30,322.0,46.0,3.4,15.2,121.0,34.82,25.36
2018,8,1,6,45,161.0,58.0,3.3,15.4,95.5,44.6,34.16
2018,8,1,7,0,0.0,70.0,3.2,15.6,70.0,57.73,45.79
2018,8,1,7,15,0.0,78.0,3.1,15.75,78.0,64.32,51.48
2018,8,1,7,30,0.0,86.0,3.0,15.9,86.0,70.85,57.04
2018,8,1,7,45,0.0,94.0,2.9,16.1,94.0,77.34,62.47
2018,8,1,8,0,0.0,102.0,2.8,16.3,102.0,83.79,67.79
2018,8,1,8,15,0.0,113.0,2.8,16.45,113.0,92.44,74.99
2018,8,1,8,30,0.0,124.0,2.8,16.6,124.0,101.03,82.06
2018,8,1,8,45,0.5,140.5,2.8,16.75,141.0,113.61,92.5
2018,8,1,9,0,1.0,157.0,2.8,16.9,158.0,126.05,102.72
2018,8,1,9,15,3.5,178.0,2.95,17.05,181.0,142.05,110.75
2018,8,1,9,30,6.0,199.0,3.1,17.2,204.0,158.75,123.67
2018,8,1,9,45,9.0,220.5,3.2,17.3,228.0,176.34,137.25
2018,8,1,10,0,12.0,242.0,3.3,17.4,252.0,194.49,151.25
2018,8,1,10,15,15.5,269.0,3.45,17.5,282.0,217.37,168.97
2018,8,1,10,30,19.0,296.0,3.6,17.6,312.0,240.97,187.22
2018,8,1,10,45,19.0,300.0,3.75,17.65,316.5,246.9,191.77
2018,8,1,11,0,19.0,304.0,3.9,17.7,321.0,252.78,196.34
2018,8,1,11,15,18.5,305.5,4.0,17.75,322.5,256.46,199.19
2018,8,1,11,30,18.0,307.0,4.1,17.8,324.0,260.03,201.96
2018,8,1,11,45,18.5,311.5,4.2,17.8,329.0,266.48,207.05
2018,8,1,12,0,19.0,316.0,4.3,17.8,334.0,273.02,212.21
2018,8,1,12,15,19.5,320.0,4.35,17.85,338.5,279.22,217.07
2018,8,1,12,30,20.0,324.0,4.4,17.9,343.0,285.49,222.01
2018,8,1,12,45,19.0,318.5,4.45,17.9,336.5,282.63,219.91
2018,8,1,13,0,18.0,313.0,4.5,17.9,330.0,279.5,217.64
2018,8,1,13,15,19.5,316.0,4.55,17.9,334.0,285.62,222.65
2018,8,1,13,30,21.0,319.0,4.6,17.9,338.0,291.9,227.81
2018,8,1,13,45,170.5,282.5,4.65,17.9,430.5,435.9,344.33
2018,8,1,14,0,320.0,246.0,4.7,17.9,523.0,566.72,448.03
2018,8,1,14,15,610.0,170.0,4.7,17.8,676.5,786.15,616.96
2018,8,1,14,30,900.0,94.0,4.7,17.7,830.0,985.49,759.04
2018,8,1,14,45,892.5,92.5,4.7,17.6,795.5,992.8,764.27
2018,8,1,15,0,885.0,91.0,4.7,17.5,761.0,996.57,768.58
2018,8,1,15,15,873.5,89.0,4.7,17.5,720.5,992.24,767.13
2018,8,1,15,30,862.0,87.0,4.7,17.5,680.0,984.43,763.46
2018,8,1,15,45,847.0,85.5,4.75,17.25,635.5,970.35,756.68
2018,8,1,16,0,832.0,84.0,4.8,17.0,591.0,953.12,747.74
2018,8,1,16,15,812.5,81.0,4.85,16.8,542.5,937.88,740.1
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,908.41,722.07
2018,8,1,16,45,766.5,75.0,4.95,16.4,443.5,869.56,696.91
2018,8,1,17,0,740.0,72.0,5.0,16.2,393.0,828.63,669.67
2018,8,1,17,15,702.0,69.0,5.0,15.95,341.5,775.18,631.99
2018,8,1,17,30,664.0,66.0,5.0,15.7,290.0,726.56,596.78
2018,8,1,17,45,609.0,61.0,5.0,15.45,239.5,654.92,541.97
2018,8,1,18,0,554.0,56.0,5.0,15.2,189.0,584.48,485.65
2018,8,1,18,15,473.0,49.0,5.0,15.0,143.5,491.77,408.41
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,403.03,330.66
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,283.52,213.69
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,151.81,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.4,13.5,55.6,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.8,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.0,23.0,15.36,0.0
2018,8,2,5,45,253.5,29.5,4.4,14.2,56.5,24.5,12.6
2018,8,2,6,0,369.0,41.0,4.5,14.4,90.0,33.56,23.32
2018,8,2,6,15,350.5,38.0,4.45,14.55,101.0,29.72,20.6
2018,8,2,6,30,332.0,35.0,4.4,14.7,112.0,26.55,18.04
2018,8,2,6,45,166.0,39.5,4.4,14.85,78.0,28.87,20.2
2018,8,2,7,0,0.0,44.0,4.4,15.0,44.0,36.36,26.89
2018,8,2,7,15,0.0,54.5,4.4,15.2,54.5,45.1,34.58
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,53.87,42.2
2018,8,2,7,45,0.0,75.0,4.4,15.55,75.0,62.23,49.38
2018,8,2,8,0,0.0,85.0,4.4,15.7,85.0,70.62,56.51
2018,8,2,8,15,0.0,95.5,4.45,15.85,95.5,79.09,63.64
2018,8,2,8,30,0.0,106.0,4.5,16.0,106.0,87.39,70.57
2018,8,2,8,45,0.0,118.0,4.55,16.2,118.0,96.76,78.36
2018,8,2,9,0,0.0,130.0,4.6,16.4,130.0,106.04,86.02
2018,8,2,9,15,1.5,149.0,4.65,16.5,150.0,120.69,93.88
2018,8,2,9,30,3.0,168.0,4.7,16.6,170.0,135.71,105.72
2018,8,2,9,45,7.0,201.5,4.75,16.7,207.0,162.13,126.58
2018,8,2,10,0,11.0,235.0,4.8,16.8,244.0,189.12,147.75
2018,8,2,10,15,14.5,263.0,4.8,16.85,275.5,212.65,166.13
2018,8,2,10,30,18.0,291.0,4.8,16.9,307.0,236.9,185.04
2018,8,2,10,45,21.0,310.0,4.85,17.0,329.0,255.05,199.12
2018,8,2,11,0,24.0,329.0,4.9,17.1,351.0,266.33,207.81
2018,8,2,11,15,31.0,356.0,4.9,17.15,384.5,294.86,230.0
2018,8,2,11,30,38.0,383.0,4.9,17.2,418.0,325.04,253.38
2018,8,2,11,45,48.0,401.5,4.9,17.2,446.0,352.19,274.45
2018,8,2,12,0,58.0,420.0,4.9,17.2,474.0,381.03,296.8
2018,8,2,12,15,85.0,436.0,4.9,17.2,515.5,421.21,328.1
2018,8,2,12,30,112.0,452.0,4.9,17.2,557.0,468.84,364.91
2018,8,2,12,45,197.0,439.5,4.95,17.25,622.5,537.37,418.82
2018,8,2,13,0,282.0,427.0,5.0,17.3,688.0,619.44,482.29
2018,8,2,13,15,458.0,345.5,5.0,17.3,762.0,724.86,564.92
2018,8,2,13,30,634.0,264.0,5.0,17.3,836.0,831.02,646.89
2018,8,2,13,45,782.5,179.5,5.0,17.3,868.0,904.25,702.04
2018,8,2,14,0,931.0,95.0,5.0,17.3,900.0,972.54,750.7
2018,8,2,14,15,925.0,94.0,4.95,17.25,871.0,989.25,762.68
2018,8,2,14,30,919.0,93.0,4.9,17.2,842.0,1002.41,772.64
2018,8,2,14,45,911.0,91.5,4.9,17.15,807.0,1009.48,778.93
2018,8,2,15,0,903.0,90.0,4.9,17.1,772.0,1012.93,782.92
2018,8,2,15,15,892.0,88.5,4.9,17.1,731.5,1009.81,782.35
2018,8,2,15,30,881.0,87.0,4.9,17.1,691.0,1003.16,779.52
2018,8,2,15,45,864.5,85.5,4.9,16.9,645.0,987.57,771.13
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,968.77,760.58
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,952.73,752.29
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,922.46,733.6
2018,8,2,16,45,777.0,77.0,5.05,16.25,448.5,881.97,707.15
2018,8,2,17,0,749.0,74.0,5.1,16.1,397.0,839.39,678.59
2018,8,2,17,15,709.5,71.0,5.15,15.9,345.0,784.28,639.8
2018,8,2,17,30,670.0,68.0,5.2,15.7,293.0,734.5,603.77
2018,8,2,17,45,610.0,63.5,5.3,15.45,241.5,658.98,546.15
2018,8,2,18,0,550.0,59.0,5.4,15.2,190.0,584.75,486.81
2018,8,2,18,15,463.5,51.5,5.3,15.05,143.5,486.79,404.62
2018,8,2,18,30,377.0,44.0,5.2,14.9,97.0,392.82,322.02
2018,8,2,18,45,251.0,32.0,5.1,14.75,61.0,272.48,201.75
2018,8,2,19,0,125.0,20.0,5.0,14.6,25.0,137.62,0.0
2018,8,2,19,15,62.5,10.0,4.85,14.55,12.5,49.33,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,5,15,20.5,6.5,3.8,13.95,7.0,0.0,0.0
2018,8,3,5,30,41.0,13.0,3.9,14.2,14.0,11.1,0.0
2018,8,3,5,45,89.5,30.5,4.0,14.45,40.0,23.71,11.53
2018,8,3,6,0,138.0,48.0,4.1,14.7,66.0,36.77,25.99
2018,8,3,6,15,142.0,56.5,4.0,14.85,82.0,43.21,32.41
2018,8,3,6,30,146.0,65.0,3.9,15.0,98.0,49.37,38.26
2018,8,3,6,45,73.0,67.0,3.8,15.15,83.5,52.84,41.5
2018,8,3,7,0,0.0,69.0,3.7,15.3,69.0,56.93,45.13
2018,8,3,7,15,0.0,82.0,3.5,15.45,82.0,67.28,54.18
2018,8,3,7,30,0.0,95.0,3.3,15.6,95.0,77.56,63.02
2018,8,3,7,45,0.0,109.5,3.15,15.75,109.5,88.87,72.63
2018,8,3,8,0,0.0,124.0,3.0,15.9,124.0,100.07,82.05
2018,8,3,8,15,1.0,145.0,2.9,16.1,145.5,115.86,95.28
2018,8,3,8,30,2.0,166.0,2.8,16.3,167.0,131.42,108.16
2018,8,3,8,45,5.0,186.0,2.75,16.5,189.0,146.1,120.17
2018,8,3,9,0,8.0,206.0,2.7,16.7,211.0,160.58,131.91
2018,8,3,9,15,11.0,225.0,2.7,16.95,232.5,175.12,137.12
2018,8,3,9,30,14.0,244.0,2.7,17.2,254.0,191.07,149.01
2018,8,3,9,45,22.5,275.5,2.7,17.45,293.0,217.09,168.63
2018,8,3,10,0,31.0,307.0,2.7,17.7,332.0,231.55,179.14
2018,8,3,10,15,45.0,334.0,2.7,17.9,372.0,258.75,199.61
2018,8,3,10,30,59.0,361.0,2.7,18.1,412.0,288.28,221.93
2018,8,3,10,45,64.5,374.0,2.65,18.35,431.0,307.47,236.45
2018,8,3,11,0,70.0,387.0,2.6,18.6,450.0,327.6,251.67
2018,8,3,11,15,83.5,405.5,2.7,18.7,482.0,356.6,273.82
2018,8,3,11,30,97.0,424.0,2.8,18.8,514.0,387.63,297.45
2018,8,3,11,45,103.5,436.5,2.85,18.95,533.0,411.93,315.81
2018,8,3,12,0,110.0,449.0,2.9,19.1,552.0,437.3,334.89
2018,8,3,12,15,102.0,446.5,3.05,19.15,542.0,441.39,338.26
2018,8,3,12,30,94.0,444.0,3.2,19.2,532.0,444.43,340.87
2018,8,3,12,45,96.5,442.0,3.4,19.25,532.0,454.95,349.33
2018,8,3,13,0,99.0,440.0,3.6,19.3,532.0,465.29,357.65
2018,8,3,13,15,130.0,436.5,3.75,19.25,555.0,509.3,391.74
2018,8,3,13,30,161.0,433.0,3.9,19.2,578.0,545.67,420.09
2018,8,3,13,45,293.0,380.0,4.1,19.1,636.0,641.44,495.26
2018,8,3,14,0,425.0,327.0,4.3,19.0,694.0,743.65,573.88
2018,8,3,14,15,586.0,253.0,4.4,18.9,740.5,846.21,652.77
2018,8,3,14,30,747.0,179.0,4.5,18.8,787.0,945.34,725.93
2018,8,3,14,45,738.5,174.0,4.65,18.7,753.0,948.17,729.91
2018,8,3,15,0,730.0,169.0,4.8,18.6,719.0,947.61,732.33
2018,8,3,15,15,715.0,164.5,4.8,18.6,679.0,937.75,726.92
2018,8,3,15,30,700.0,160.0,4.8,18.6,639.0,924.59,719.35
2018,8,3,15,45,690.5,152.0,4.95,18.35,597.5,909.82,712.48
2018,8,3,16,0,681.0,144.0,5.1,18.1,556.0,891.96,703.35
2018,8,3,16,15,667.5,134.5,5.1,17.9,510.5,865.38,686.71
2018,8,3,16,30,654.0,125.0,5.1,17.7,465.0,836.07,667.95
2018,8,3,16,45,634.5,116.0,5.1,17.55,417.5,799.0,643.01
2018,8,3,17,0,615.0,107.0,5.1,17.4,370.0,759.84,616.03
2018,8,3,17,15,577.5,98.5,5.15,17.15,320.0,702.69,574.96
2018,8,3,17,30,540.0,90.0,5.2,16.9,270.0,644.85,531.99
2018,8,3,17,45,491.0,80.0,5.2,16.7,222.0,574.88,477.38
2018,8,3,18,0,442.0,70.0,5.2,16.5,174.0,505.74,421.11
2018,8,3,18,15,364.5,58.5,5.1,16.3,130.0,410.74,341.09
2018,8,3,18,30,287.0,47.0,5.0,16.1,86.0,326.24,265.83
2018,8,3,18,45,190.5,32.0,4.9,15.9,53.5,228.83,164.4
2018,8,3,19,0,94.0,17.0,4.8,15.7,21.0,79.53,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.7,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.85,14.4,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,3.0,14.6,14.0,10.24,0.0
2018,8,4,5,45,107.0,29.5,3.1,14.8,41.0,23.01,10.46
2018,8,4,6,0,167.0,47.0,3.2,15.0,68.0,36.15,25.37
2018,8,4,6,15,171.0,57.0,3.1,15.15,87.5,43.68,32.76
2018,8,4,6,30,175.0,67.0,3.0,15.3,107.0,50.93,39.58
2018,8,4,6,45,90.0,83.5,2.95,15.45,104.5,64.16,51.46
2018,8,4,7,0,5.0,100.0,2.9,15.6,102.0,79.39,64.9
2018,8,4,7,15,6.5,120.0,2.9,15.8,122.5,94.48,77.98
2018,8,4,7,30,8.0,140.0,2.9,16.0,143.0,109.44,90.71
2018,8,4,7,45,7.0,151.5,2.9,16.25,154.5,118.53,98.18
2018,8,4,8,0,6.0,163.0,2.9,16.5,166.0,127.52,105.46
2018,8,4,8,15,8.5,178.5,2.95,16.8,183.5,139.17,114.93
2018,8,4,8,30,11.0,194.0,3.0,17.1,201.0,150.71,124.2
2018,8,4,8,45,18.0,221.0,3.1,17.35,233.0,169.79,139.76
2018,8,4,9,0,25.0,248.0,3.2,17.6,265.0,188.52,154.87
2018,8,4,9,15,29.5,271.0,3.25,17.85,292.0,191.34,149.27
2018,8,4,9,30,34.0,294.0,3.3,18.1,319.0,211.29,163.81
2018,8,4,9,45,40.0,316.0,3.4,18.4,347.0,231.94,179.08
2018,8,4,10,0,46.0,338.0,3.5,18.7,375.0,253.82,195.51
2018,8,4,10,15,58.0,363.0,3.65,18.8,411.5,280.48,215.74
2018,8,4,10,30,70.0,388.0,3.8,18.9,448.0,309.22,237.7
2018,8,4,10,45,87.0,409.0,3.9,19.05,485.5,339.37,260.66
2018,8,4,11,0,104.0,430.0,4.0,19.2,523.0,372.05,285.61
2018,8,4,11,15,112.0,440.0,4.15,19.2,542.0,389.1,299.05
2018,8,4,11,30,120.0,450.0,4.3,19.2,561.0,414.91,319.18
2018,8,4,11,45,117.0,452.5,4.45,19.2,561.5,429.83,331.01
2018,8,4,12,0,114.0,455.0,4.6,19.2,562.0,444.4,342.54
2018,8,4,12,15,154.5,446.0,4.75,19.15,591.0,479.37,370.23
2018,8,4,12,30,195.0,437.0,4.9,19.1,620.0,517.05,400.02
2018,8,4,12,45,331.5,392.0,5.05,19.0,699.5,606.3,470.45
2018,8,4,13,0,468.0,347.0,5.2,18.9,779.0,707.74,549.1
2018,8,4,13,15,663.5,245.0,5.3,18.85,847.0,809.55,629.06
2018,8,4,13,30,859.0,143.0,5.4,18.8,915.0,896.65,694.62
2018,8,4,13,45,891.5,122.5,5.5,18.7,906.0,935.89,723.58
2018,8,4,14,0,924.0,102.0,5.6,18.6,897.0,972.11,750.74
2018,8,4,14,15,917.0,100.5,5.7,18.55,867.5,987.43,763.12
2018,8,4,14,30,910.0,99.0,5.8,18.5,838.0,999.14,773.26
2018,8,4,14,45,900.5,97.5,5.85,18.45,802.0,1004.79,778.98
2018,8,4,15,0,891.0,96.0,5.9,18.4,766.0,1006.81,782.34
2018,8,4,15,15,879.0,94.5,5.9,18.4,725.0,1002.77,781.11
2018,8,4,15,30,867.0,93.0,5.9,18.4,684.0,995.22,777.58
2018,8,4,15,45,849.0,92.0,5.9,18.15,638.0,978.89,768.65
2018,8,4,16,0,831.0,91.0,5.9,17.9,592.0,971.15,766.05
2018,8,4,16,15,805.0,89.5,5.85,17.75,541.5,940.02,745.87
2018,8,4,16,30,779.0,88.0,5.8,17.6,491.0,906.15,723.64
2018,8,4,16,45,743.0,86.5,5.8,17.45,438.5,860.1,692.3
2018,8,4,17,0,707.0,85.0,5.8,17.3,386.0,818.57,663.8
2018,8,4,17,15,665.5,80.0,5.7,17.05,333.5,760.4,621.56
2018,8,4,17,30,624.0,75.0,5.6,16.8,281.0,701.64,577.62
2018,8,4,17,45,563.5,69.0,5.5,16.55,230.5,624.69,517.63
2018,8,4,18,0,503.0,63.0,5.4,16.3,180.0,549.02,456.16
2018,8,4,18,15,425.5,53.5,5.25,16.05,135.0,457.22,378.74
2018,8,4,18,30,348.0,44.0,5.1,15.8,90.0,369.05,300.53
2018,8,4,18,45,239.0,31.0,4.9,15.55,56.5,261.62,183.91
2018,8,4,19,0,130.0,18.0,4.7,15.3,23.0,105.12,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.25,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,56.0,8.5,3.95,14.25,10.0,0.0,0.0
2018,8,5,5,30,112.0,17.0,4.1,14.5,20.0,14.51,0.0
2018,8,5,5,45,228.0,29.5,4.2,14.75,52.5,22.98,9.78
2018,8,5,6,0,344.0,42.0,4.3,15.0,85.0,34.63,23.99
2018,8,5,6,15,333.5,39.0,4.25,15.2,96.5,30.58,21.24
2018,8,5,6,30,323.0,36.0,4.2,15.4,108.0,27.33,18.65
2018,8,5,6,45,161.5,42.0,4.1,15.55,78.0,30.64,21.7
2018,8,5,7,0,0.0,48.0,4.0,15.7,48.0,39.69,29.77
2018,8,5,7,15,0.0,61.5,3.85,15.85,61.5,50.94,39.67
2018,8,5,7,30,0.0,75.0,3.7,16.0,75.0,62.22,49.47
2018,8,5,7,45,0.0,86.5,3.6,16.15,86.5,71.56,57.45
2018,8,5,8,0,0.0,98.0,3.5,16.3,98.0,80.69,65.16
2018,8,5,8,15,0.0,118.0,3.4,16.45,118.0,96.12,78.22
2018,8,5,8,30,0.0,138.0,3.3,16.6,138.0,111.3,90.94
2018,8,5,8,45,1.5,156.5,3.25,16.75,157.5,125.2,102.45
2018,8,5,9,0,3.0,175.0,3.2,16.9,177.0,138.92,113.7
2018,8,5,9,15,6.0,193.0,3.2,17.05,197.5,152.64,119.31
2018,8,5,9,30,9.0,211.0,3.2,17.2,218.0,167.4,130.54
2018,8,5,9,45,11.5,230.5,3.2,17.3,239.5,183.68,143.01
2018,8,5,10,0,14.0,250.0,3.2,17.4,261.0,200.45,155.89
2018,8,5,10,15,16.0,270.0,3.25,17.5,283.0,217.96,169.39
2018,8,5,10,30,18.0,290.0,3.3,17.6,305.0,235.96,183.27
2018,8,5,10,45,21.5,311.5,3.35,17.7,330.0,256.15,198.8
2018,8,5,11,0,25.0,333.0,3.4,17.8,355.0,269.46,208.96
2018,8,5,11,15,28.0,347.5,3.45,17.9,373.0,286.98,222.42
2018,8,5,11,30,31.0,362.0,3.5,18.0,391.0,305.32,236.48
2018,8,5,11,45,32.5,370.0,3.55,18.05,400.5,318.57,246.67
2018,8,5,12,0,34.0,378.0,3.6,18.1,410.0,332.24,257.18
2018,8,5,12,15,37.0,382.5,3.65,18.2,417.0,344.49,266.6
2018,8,5,12,30,40.0,387.0,3.7,18.3,424.0,357.11,276.31
2018,8,5,12,45,39.0,383.5,3.75,18.35,419.5,360.08,278.69
2018,8,5,13,0,38.0,380.0,3.8,18.4,415.0,362.69,280.85
2018,8,5,13,15,42.0,381.5,3.85,18.45,419.5,373.72,289.59
2018,8,5,13,30,46.0,383.0,3.9,18.5,424.0,385.0,298.53
2018,8,5,13,45,200.5,340.0,4.0,18.5,513.0,518.98,404.93
2018,8,5,14,0,355.0,297.0,4.1,18.5,602.0,649.36,505.92
2018,8,5,14,15,625.0,202.0,4.15,18.45,717.0,832.73,645.85
2018,8,5,14,30,895.0,107.0,4.2,18.4,832.0,992.61,758.11
2018,8,5,14,45,887.5,105.0,4.3,18.35,797.0,999.7,763.77
2018,8,5,15,0,880.0,103.0,4.4,18.3,762.0,1003.22,768.42
2018,8,5,15,15,868.0,101.0,4.4,18.3,721.0,998.71,766.9
2018,8,5,15,30,856.0,99.0,4.4,18.3,680.0,990.71,763.19
2018,8,5,15,45,841.5,95.5,4.45,18.1,634.5,986.91,763.63
2018,8,5,16,0,827.0,92.0,4.5,17.9,589.0,967.87,753.46
2018,8,5,16,15,805.5,89.5,4.5,17.75,539.5,939.97,736.5
2018,8,5,16,30,784.0,87.0,4.5,17.6,490.0,909.25,717.41
2018,8,5,16,45,753.5,83.5,4.45,17.45,438.0,865.95,688.51
2018,8,5,17,0,723.0,80.0,4.4,17.3,386.0,820.62,657.62
2018,8,5,17,15,678.0,76.5,4.35,17.05,333.0,766.66,619.69
2018,8,5,17,30,633.0,73.0,4.3,16.8,280.0,706.56,575.79
2018,8,5,17,45,564.5,67.5,4.25,16.55,228.0,623.11,511.95
2018,8,5,18,0,496.0,62.0,4.2,16.3,176.0,541.38,446.69
2018,8,5,18,15,407.5,52.5,4.15,16.0,130.5,441.02,363.46
2018,8,5,18,30,319.0,43.0,4.1,15.7,85.0,345.17,279.55
2018,8,5,18,45,205.5,29.5,4.1,15.45,52.0,232.66,157.31
2018,8,5,19,0,92.0,16.0,4.1,15.2,19.0,77.06,0.0
2018,8,5,19,15,46.0,8.0,4.05,15.05,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,15.5,4.5,3.05,13.6,5.0,0.0,0.0
2018,8,6,5,30,31.0,9.0,3.1,13.8,10.0,7.68,0.0
2018,8,6,5,45,75.0,25.0,3.15,14.0,33.0,19.65,6.93
2018,8,6,6,0,119.0,41.0,3.2,14.2,56.0,31.74,21.54
2018,8,6,6,15,124.5,52.0,3.05,14.35,74.0,39.93,29.53
2018,8,6,6,30,130.0,63.0,2.9,14.5,92.0,47.87,36.97
2018,8,6,6,45,65.5,74.5,2.7,14.65,89.0,57.88,46.05
2018,8,6,7,0,1.0,86.0,2.5,14.8,86.0,69.37,56.26
2018,8,6,7,15,1.5,106.5,2.35,15.0,107.0,84.98,69.88
2018,8,6,7,30,2.0,127.0,2.2,15.2,128.0,100.4,83.1
2018,8,6,7,45,8.0,151.0,2.05,15.4,155.0,118.09,98.09
2018,8,6,8,0,14.0,175.0,1.9,15.6,182.0,135.55,112.63
2018,8,6,8,15,24.5,201.5,1.95,15.9,215.5,154.47,128.2
2018,8,6,8,30,35.0,228.0,2.0,16.2,249.0,162.51,134.41
2018,8,6,8,45,49.5,255.5,2.0,16.55,287.5,179.03,147.67
2018,8,6,9,0,64.0,283.0,2.0,16.9,326.0,194.99,160.29
2018,8,6,9,15,86.5,309.0,2.05,17.25,371.0,213.67,166.02
2018,8,6,9,30,109.0,335.0,2.1,17.6,416.0,227.77,173.69
2018,8,6,9,45,116.5,356.0,2.2,17.95,446.5,253.69,192.4
2018,8,6,10,0,124.0,377.0,2.3,18.3,477.0,281.1,213.01
2018,8,6,10,15,132.0,394.0,2.4,18.6,504.0,307.85,233.51
2018,8,6,10,30,140.0,411.0,2.5,18.9,531.0,336.02,255.26
2018,8,6,10,45,145.5,423.5,2.65,19.25,551.0,361.85,275.28
2018,8,6,11,0,151.0,436.0,2.8,19.6,571.0,388.66,295.94
2018,8,6,11,15,143.5,444.0,2.9,19.8,574.0,407.0,310.27
2018,8,6,11,30,136.0,452.0,3.0,20.0,577.0,424.76,323.94
2018,8,6,11,45,133.5,455.5,3.15,20.2,579.0,441.62,336.88
2018,8,6,12,0,131.0,459.0,3.3,20.4,581.0,458.2,349.5
2018,8,6,12,15,123.5,457.5,3.45,20.45,572.5,467.09,356.49
2018,8,6,12,30,116.0,456.0,3.6,20.5,564.0,474.92,362.66
2018,8,6,12,45,137.0,454.0,3.7,20.55,580.5,503.2,384.42
2018,8,6,13,0,158.0,452.0,3.8,20.6,597.0,532.58,406.92
2018,8,6,13,15,169.5,444.0,3.95,20.55,597.5,549.41,420.34
2018,8,6,13,30,181.0,436.0,4.1,20.5,598.0,565.99,433.7
2018,8,6,13,45,284.5,379.5,4.2,20.45,627.0,633.09,486.73
2018,8,6,14,0,388.0,323.0,4.3,20.4,656.0,704.95,542.62
2018,8,6,14,15,607.5,229.5,4.35,20.25,730.0,843.22,648.31
2018,8,6,14,30,827.0,136.0,4.4,20.1,804.0,969.03,738.07
2018,8,6,14,45,828.0,128.5,4.45,19.9,772.0,978.48,745.93
2018,8,6,15,0,829.0,121.0,4.5,19.7,740.0,984.38,752.4
2018,8,6,15,15,815.5,118.5,4.5,19.7,699.5,977.97,749.52
2018,8,6,15,30,802.0,116.0,4.5,19.7,659.0,968.07,744.47
2018,8,6,15,45,791.0,111.0,4.5,19.15,615.5,954.4,738.5
2018,8,6,16,0,780.0,106.0,4.5,18.6,572.0,937.44,730.29
2018,8,6,16,15,755.0,103.0,4.45,18.25,523.0,905.81,710.64
2018,8,6,16,30,730.0,100.0,4.4,17.9,474.0,877.92,693.58
2018,8,6,16,45,688.5,98.0,4.4,17.6,421.0,827.25,659.79
2018,8,6,17,0,647.0,96.0,4.4,17.3,368.0,775.12,624.19
2018,8,6,17,15,592.5,92.5,4.35,16.95,315.5,707.86,575.86
2018,8,6,17,30,538.0,89.0,4.3,16.6,263.0,640.31,525.69
2018,8,6,17,45,455.5,82.0,4.2,16.2,211.0,538.63,446.47
2018,8,6,18,0,373.0,75.0,4.1,15.8,159.0,449.53,374.3
2018,8,6,18,15,295.5,60.0,4.05,15.6,116.0,357.49,295.86
2018,8,6,18,30,218.0,45.0,4.0,15.4,73.0,270.69,218.39
2018,8,6,18,45,135.5,29.0,3.95,15.15,44.0,179.13,114.57
2018,8,6,19,0,53.0,13.0,3.9,14.9,15.0,47.55,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.85,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,5,15,33.5,6.5,3.05,13.6,7.5,0.0,0.0
2018,8,7,5,30,67.0,13.0,3.1,13.8,15.0,11.1,0.0
2018,8,7,5,45,150.5,27.5,3.2,14.0,42.5,21.3,7.11
2018,8,7,6,0,234.0,42.0,3.3,14.2,70.0,32.24,21.89
2018,8,7,6,15,259.5,56.5,3.25,14.3,102.0,42.68,31.91
2018,8,7,6,30,285.0,71.0,3.2,14.4,134.0,52.73,41.26
2018,8,7,6,45,202.5,94.0,3.1,14.55,144.5,69.43,56.3
2018,8,7,7,0,120.0,117.0,3.0,14.7,155.0,86.53,71.44
2018,8,7,7,15,81.5,126.5,2.95,14.9,154.5,93.04,77.0
2018,8,7,7,30,43.0,136.0,2.9,15.1,154.0,103.18,85.6
2018,8,7,7,45,29.5,146.0,2.85,15.3,159.0,110.42,91.54
2018,8,7,8,0,16.0,156.0,2.8,15.5,164.0,122.76,101.81
2018,8,7,8,15,16.5,173.5,2.75,15.7,182.5,135.78,112.54
2018,8,7,8,30,17.0,191.0,2.7,15.9,201.0,148.66,123.04
2018,8,7,8,45,16.0,204.5,2.7,16.1,214.5,158.7,131.05
2018,8,7,9,0,15.0,218.0,2.7,16.3,228.0,168.63,138.92
2018,8,7,9,15,15.5,230.5,2.75,16.35,241.5,178.61,140.27
2018,8,7,9,30,16.0,243.0,2.8,16.4,255.0,190.2,148.8
2018,8,7,9,45,16.5,254.0,2.9,16.45,267.0,200.87,156.84
2018,8,7,10,0,17.0,265.0,3.0,16.5,279.0,211.65,165.1
2018,8,7,10,15,21.5,288.5,3.1,16.5,306.5,232.63,181.35
2018,8,7,10,30,26.0,312.0,3.2,16.5,334.0,244.32,190.31
2018,8,7,10,45,29.5,329.5,3.3,16.55,355.0,263.11,204.92
2018,8,7,11,0,33.0,347.0,3.4,16.6,376.0,282.82,220.22
2018,8,7,11,15,28.5,337.0,3.5,16.55,362.5,279.42,217.73
2018,8,7,11,30,24.0,327.0,3.6,16.5,349.0,274.97,214.43
2018,8,7,11,45,21.0,317.0,3.7,16.5,336.5,272.15,212.33
2018,8,7,12,0,18.0,307.0,3.8,16.5,324.0,264.93,206.78
2018,8,7,12,15,19.0,312.5,3.8,16.55,330.5,272.59,212.8
2018,8,7,12,30,20.0,318.0,3.8,16.6,337.0,280.39,218.92
2018,8,7,12,45,24.5,333.5,3.8,16.65,356.5,305.8,238.78
2018,8,7,13,0,29.0,349.0,3.8,16.7,376.0,328.03,256.1
2018,8,7,13,15,30.5,346.5,3.8,16.75,374.5,332.33,259.57
2018,8,7,13,30,32.0,344.0,3.8,16.8,373.0,336.54,263.08
2018,8,7,13,45,137.0,323.5,3.8,16.85,441.5,431.67,339.9
2018,8,7,14,0,242.0,303.0,3.8,16.9,510.0,533.24,419.95
2018,8,7,14,15,450.0,266.5,3.85,16.85,635.0,724.25,566.74
2018,8,7,14,30,658.0,230.0,3.9,16.8,760.0,909.94,703.96
2018,8,7,14,45,654.5,220.0,3.95,16.8,727.5,912.22,705.94
2018,8,7,15,0,651.0,210.0,4.0,16.8,695.0,911.22,706.84
2018,8,7,15,15,634.5,204.5,4.0,16.8,655.5,898.58,699.42
2018,8,7,15,30,618.0,199.0,4.0,16.8,616.0,882.7,689.86
2018,8,7,15,45,608.0,187.5,4.0,16.6,574.0,864.09,678.94
2018,8,7,16,0,598.0,176.0,4.0,16.4,532.0,842.47,665.87
2018,8,7,16,15,582.0,164.5,4.0,16.25,486.5,803.6,639.98
2018,8,7,16,30,566.0,153.0,4.0,16.1,441.0,771.14,618.6
2018,8,7,16,45,542.0,141.5,4.0,15.95,393.5,728.89,589.47
2018,8,7,17,0,518.0,130.0,4.0,15.8,346.0,685.18,558.64
2018,8,7,17,15,478.5,118.0,3.95,15.6,296.5,625.34,514.42
2018,8,7,17,30,439.0,106.0,3.9,15.4,247.0,565.55,468.87
2018,8,7,17,45,390.5,92.0,3.85,15.2,200.5,495.79,413.49
2018,8,7,18,0,342.0,78.0,3.8,15.0,154.0,427.7,356.83
2018,8,7,18,15,273.0,61.5,3.75,14.85,112.0,341.78,283.01
2018,8,7,18,30,204.0,45.0,3.7,14.7,70.0,260.4,209.63
2018,8,7,18,45,131.5,29.0,3.65,14.55,42.5,174.86,105.0
2018,8,7,19,0,59.0,13.0,3.6,14.4,15.0,51.6,0.0
2018,8,7,19,15,29.5,6.5,3.6,14.35,7.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.2,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.1,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.65,43.0,21.33,6.05
2018,8,8,6,0,244.0,42.0,2.8,14.9,71.0,32.29,21.78
2018,8,8,6,15,247.0,54.0,2.65,15.05,95.5,40.8,30.14
2018,8,8,6,30,250.0,66.0,2.5,15.2,120.0,48.94,37.78
2018,8,8,6,45,140.0,90.5,2.35,15.4,122.0,68.89,55.63
2018,8,8,7,0,30.0,115.0,2.2,15.6,124.0,86.86,71.46
2018,8,8,7,15,36.5,135.0,2.15,15.75,148.5,100.89,83.58
2018,8,8,7,30,43.0,155.0,2.1,15.9,173.0,114.66,95.26
2018,8,8,7,45,71.5,181.5,2.05,16.05,215.5,132.19,109.99
2018,8,8,8,0,100.0,208.0,2.0,16.2,258.0,149.29,124.13
2018,8,8,8,15,139.0,233.0,1.95,16.4,310.5,157.51,130.54
2018,8,8,8,30,178.0,258.0,1.9,16.6,363.0,171.71,141.95
2018,8,8,8,45,173.5,280.0,1.85,16.8,389.0,183.12,150.9
2018,8,8,9,0,169.0,302.0,1.8,17.0,415.0,194.0,159.34
2018,8,8,9,15,155.5,320.5,1.8,17.15,429.5,207.72,160.46
2018,8,8,9,30,142.0,339.0,1.8,17.3,444.0,232.22,176.09
2018,8,8,9,45,160.5,358.5,1.8,17.45,482.5,261.06,196.3
2018,8,8,10,0,179.0,378.0,1.8,17.6,521.0,292.59,219.69
2018,8,8,10,15,235.0,381.5,1.85,17.75,577.0,315.98,236.37
2018,8,8,10,30,291.0,385.0,1.9,17.9,633.0,358.02,268.31
2018,8,8,10,45,296.5,393.0,1.9,18.0,651.5,389.99,294.05
2018,8,8,11,0,302.0,401.0,1.9,18.1,670.0,422.75,320.12
2018,8,8,11,15,282.5,403.5,1.95,18.2,658.5,440.23,334.79
2018,8,8,11,30,263.0,406.0,2.0,18.3,647.0,455.54,347.42
2018,8,8,11,45,455.0,328.5,2.05,18.35,749.5,532.5,406.84
2018,8,8,12,0,647.0,251.0,2.1,18.4,852.0,624.18,476.71
2018,8,8,12,15,725.5,217.5,2.2,18.45,891.5,689.05,525.67
2018,8,8,12,30,804.0,184.0,2.3,18.5,931.0,753.68,574.26
2018,8,8,12,45,666.0,241.5,2.4,18.55,857.0,741.21,564.55
2018,8,8,13,0,528.0,299.0,2.5,18.6,783.0,713.18,543.77
2018,8,8,13,15,334.0,367.0,2.6,18.6,671.5,628.12,480.56
2018,8,8,13,30,140.0,435.0,2.7,18.6,560.0,529.28,405.14
2018,8,8,13,45,238.5,382.5,2.8,18.55,588.5,594.4,457.27
2018,8,8,14,0,337.0,330.0,2.9,18.5,617.0,648.27,500.29
2018,8,8,14,15,551.5,250.5,3.0,18.4,701.5,809.55,621.84
2018,8,8,14,30,766.0,171.0,3.1,18.3,786.0,945.04,719.0
2018,8,8,14,45,755.5,167.0,3.2,18.2,751.0,955.15,726.97
2018,8,8,15,0,745.0,163.0,3.3,18.1,716.0,953.77,728.36
2018,8,8,15,15,729.5,159.0,3.3,18.1,675.5,943.99,723.2
2018,8,8,15,30,714.0,155.0,3.3,18.1,635.0,930.88,715.92
2018,8,8,15,45,693.5,150.5,3.5,17.8,590.0,908.98,704.7
2018,8,8,16,0,673.0,146.0,3.7,17.5,545.0,884.07,691.21
2018,8,8,16,15,647.0,139.5,3.7,17.35,496.5,848.58,668.41
2018,8,8,16,30,621.0,133.0,3.7,17.2,448.0,810.64,643.59
2018,8,8,16,45,587.5,125.5,3.75,17.0,398.0,762.13,610.83
2018,8,8,17,0,554.0,118.0,3.8,16.8,348.0,711.99,576.06
2018,8,8,17,15,511.5,108.5,3.85,16.6,298.0,642.96,525.71
2018,8,8,17,30,469.0,99.0,3.9,16.4,248.0,582.84,480.59
2018,8,8,17,45,413.5,86.5,3.9,16.2,200.5,508.0,421.7
2018,8,8,18,0,358.0,74.0,3.9,16.0,153.0,435.31,361.91
2018,8,8,18,15,286.0,58.0,3.85,15.8,110.5,346.99,286.27
2018,8,8,18,30,214.0,42.0,3.8,15.6,68.0,263.4,210.78
2018,8,8,18,45,137.0,27.0,3.75,15.4,41.0,173.6,95.08
2018,8,8,19,0,60.0,12.0,3.7,15.2,14.0,51.35,0.0
2018,8,8,19,15,30.0,6.0,3.65,15.1,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.3,14.0,10.0,7.68,0.0
2018,8,9,5,45,107.0,24.0,2.35,14.2,34.5,18.56,3.45
2018,8,9,6,0,169.0,39.0,2.4,14.4,59.0,29.8,19.63
2018,8,9,6,15,206.5,56.5,2.3,14.65,92.5,43.38,32.42
2018,8,9,6,30,244.0,74.0,2.2,14.9,126.0,56.04,44.07
2018,8,9,6,45,230.0,94.5,2.1,15.15,154.5,69.94,56.59
2018,8,9,7,0,216.0,115.0,2.0,15.4,183.0,83.26,68.34
2018,8,9,7,15,224.5,137.0,1.95,15.65,218.5,97.16,80.36
2018,8,9,7,30,233.0,159.0,1.9,15.9,254.0,110.49,91.64
2018,8,9,7,45,229.5,182.5,1.85,16.15,286.5,123.96,102.86
2018,8,9,8,0,226.0,206.0,1.8,16.4,319.0,136.76,113.33
2018,8,9,8,15,242.0,227.0,1.8,16.65,359.5,147.82,122.21
2018,8,9,8,30,258.0,248.0,1.8,16.9,400.0,158.33,130.55
2018,8,9,8,45,273.5,266.5,1.8,17.15,439.0,166.98,137.25
2018,8,9,9,0,289.0,285.0,1.8,17.4,478.0,175.14,143.52
2018,8,9,9,15,289.0,305.5,1.8,17.7,508.5,190.72,145.22
2018,8,9,9,30,289.0,326.0,1.8,18.0,539.0,225.32,164.95
2018,8,9,9,45,313.5,337.0,1.8,18.25,578.5,259.14,187.69
2018,8,9,10,0,338.0,348.0,1.8,18.5,618.0,296.1,215.25
2018,8,9,10,15,362.0,352.5,1.85,18.75,651.5,332.14,243.5
2018,8,9,10,30,386.0,357.0,1.9,19.0,685.0,370.89,274.41
2018,8,9,10,45,346.5,380.0,1.9,19.25,680.5,400.2,299.34
2018,8,9,11,0,307.0,403.0,1.9,19.5,676.0,425.92,320.62
2018,8,9,11,15,254.5,425.5,1.95,19.65,654.5,441.51,333.81
2018,8,9,11,30,202.0,448.0,2.0,19.8,633.0,457.1,346.09
2018,8,9,11,45,204.0,452.5,2.1,20.0,640.5,480.63,364.04
2018,8,9,12,0,206.0,457.0,2.2,20.2,648.0,504.23,381.82
2018,8,9,12,15,245.0,449.0,2.3,20.25,676.0,544.75,412.5
2018,8,9,12,30,284.0,441.0,2.4,20.3,704.0,588.38,445.24
2018,8,9,12,45,299.5,431.5,2.5,20.4,707.0,614.78,465.13
2018,8,9,13,0,315.0,422.0,2.6,20.5,710.0,640.94,484.91
2018,8,9,13,15,279.5,422.5,2.7,20.5,675.0,632.88,479.39
2018,8,9,13,30,244.0,423.0,2.8,20.5,640.0,621.44,471.52
2018,8,9,13,45,313.5,378.5,2.9,20.5,650.0,658.08,501.14
2018,8,9,14,0,383.0,334.0,3.0,20.5,660.0,710.3,541.27
2018,8,9,14,15,568.0,257.0,3.05,20.4,721.5,830.97,631.97
2018,8,9,14,30,753.0,180.0,3.1,20.3,783.0,949.71,716.62
2018,8,9,14,45,741.5,176.5,3.15,20.25,748.0,951.36,718.44
2018,8,9,15,0,730.0,173.0,3.2,20.2,713.0,949.55,719.09
2018,8,9,15,15,714.0,169.0,3.2,20.2,672.5,939.29,713.65
2018,8,9,15,30,698.0,165.0,3.2,20.2,632.0,925.69,706.1
2018,8,9,15,45,680.0,158.5,3.25,20.0,587.5,904.07,693.98
2018,8,9,16,0,662.0,152.0,3.3,19.8,543.0,879.41,679.73
2018,8,9,16,15,639.0,144.5,3.3,19.6,495.0,845.83,658.73
2018,8,9,16,30,616.0,137.0,3.3,19.4,447.0,809.72,635.69
2018,8,9,16,45,586.0,127.5,3.3,19.2,397.0,762.35,604.02
2018,8,9,17,0,556.0,118.0,3.3,19.0,347.0,713.27,570.36
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,645.43,521.8
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,586.09,478.06
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,514.11,422.36
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,444.05,365.66
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,355.22,290.56
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,271.61,215.06
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,178.21,85.22
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,54.85,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
