Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.92,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,8.62,1.79
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,12.33,5.23
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,16.46,9.0
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,20.6,12.73
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,22.68,14.57
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,24.76,16.37
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,29.33,20.35
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,33.91,24.28
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,40.59,30.01
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,47.27,35.7
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,54.39,41.72
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,61.53,47.71
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,72.44,56.92
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,83.1,62.87
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,107.31,82.28
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,131.55,101.51
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,158.37,122.61
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,185.74,144.02
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,184.51,142.91
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,183.05,141.69
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,161.36,124.58
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,138.73,106.64
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,138.89,106.79
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,139.04,106.91
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,156.68,121.02
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,174.73,135.41
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,189.44,147.12
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,204.5,159.13
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,220.39,171.84
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,236.73,184.92
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,373.76,296.79
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,499.83,397.42
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,739.07,580.93
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,959.51,737.49
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,964.03,740.77
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,976.65,751.64
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,969.53,748.31
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,958.86,742.81
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,844.96,664.82
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,723.61,579.23
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,462.49,378.73
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,202.84,164.18
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,277.24,229.02
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,329.42,274.61
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,343.14,286.79
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,334.6,280.6
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,274.73,229.61
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,216.32,178.47
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,158.72,126.38
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,94.35,53.64
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,46.97,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,6.83,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,11.52,2.93
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,20.21,11.77
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,28.91,19.82
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,37.21,27.42
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,45.53,34.91
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,49.27,38.21
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,53.03,41.42
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,60.13,47.51
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,67.25,53.53
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,79.24,63.71
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,90.95,73.54
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,109.57,89.16
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,127.81,104.27
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,148.18,121.03
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,169.74,132.3
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,188.24,146.3
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,207.42,160.84
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,234.1,181.18
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,251.69,194.44
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,272.54,210.41
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,294.5,227.2
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,288.65,222.84
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,281.17,217.21
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,296.41,228.99
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,312.23,241.12
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,319.41,246.71
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,326.6,252.36
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,327.37,253.16
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,327.78,253.72
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,313.53,243.05
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,286.18,222.32
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,391.15,306.4
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,490.67,384.42
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,678.05,526.66
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,853.17,654.28
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,843.03,647.04
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,829.83,639.25
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,811.84,628.1
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,791.14,615.05
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,755.04,591.39
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,716.78,565.89
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,609.68,487.75
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,523.22,422.8
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,398.86,326.62
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,296.41,244.16
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,285.35,236.65
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,272.58,226.78
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,217.92,180.18
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,164.14,133.3
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,116.58,90.42
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,62.66,29.1
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,25.6,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.27,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,7.39,0.0
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,13.58,6.02
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,19.77,11.74
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,27.23,18.52
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,34.7,25.24
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,36.36,26.7
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,38.03,28.11
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,39.29,29.11
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,40.56,30.1
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,45.99,34.71
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,51.44,39.29
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,57.73,44.57
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,64.03,49.81
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,72.44,56.84
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,80.72,60.83
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,90.28,68.4
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,99.88,75.97
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,118.56,90.72
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,137.48,105.56
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,142.4,109.29
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,147.48,113.2
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,161.74,124.35
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,176.33,135.73
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,216.28,166.91
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,257.34,198.63
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,270.91,209.11
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,289.6,223.61
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,334.25,258.18
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,381.71,294.55
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,469.69,362.54
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,552.72,425.87
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,687.1,528.69
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,801.36,615.21
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,881.21,674.24
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,945.85,719.93
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,948.85,723.4
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,948.24,725.1
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,938.35,719.96
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,932.09,717.54
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,910.91,705.93
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,886.67,692.2
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,850.91,669.63
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,812.69,644.94
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,759.44,608.45
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,704.74,569.84
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,634.57,517.92
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,564.38,463.8
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,471.03,388.55
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,387.04,317.36
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,272.36,215.69
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,138.12,57.41
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,56.15,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,5.27
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,30.05,20.04
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,44.1,32.95
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,60.14,47.44
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,76.04,61.6
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,86.74,70.96
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,97.35,80.04
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,109.58,90.36
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,121.7,100.44
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,132.38,109.15
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,142.95,117.68
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,149.05,122.39
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,155.02,126.99
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,172.01,140.78
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,191.17,148.95
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,207.58,161.14
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,224.55,173.93
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,230.48,178.2
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,248.91,192.37
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,263.57,203.63
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,278.77,215.3
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,280.35,216.59
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,281.16,217.28
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,294.48,227.57
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,308.27,238.18
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,339.8,262.57
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,373.46,288.46
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,464.14,359.2
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,565.69,436.64
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,678.03,521.81
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,787.77,603.67
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,821.49,628.69
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,851.95,652.03
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,866.26,663.72
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,877.61,673.58
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,872.87,672.39
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,864.74,669.0
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,840.58,653.71
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,820.08,640.9
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,793.21,624.75
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,763.92,606.57
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,724.15,579.75
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,682.61,551.08
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,629.97,513.17
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,576.5,473.52
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,502.99,416.35
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,412.0,343.49
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,315.87,262.87
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,223.59,183.08
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,153.52,119.25
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,61.21,14.07
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,22.48,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,8.54,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,15.14,4.48
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,29.65,19.74
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,44.04,33.01
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,59.73,47.27
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,75.3,61.22
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,83.28,68.22
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,91.1,74.92
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,103.69,85.63
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,116.17,96.08
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,129.27,106.92
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,142.24,117.52
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,157.4,129.88
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,172.36,141.94
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,177.86,146.06
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,199.39,155.32
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,220.42,170.73
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,242.85,187.54
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,269.05,207.3
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,297.56,229.03
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,319.98,246.31
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,343.65,264.58
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,361.2,278.37
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,376.82,290.73
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,454.07,350.89
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,550.09,425.03
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,627.48,484.7
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,712.2,549.29
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,746.53,575.48
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,778.85,600.3
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,781.13,602.39
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,775.65,598.97
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,772.08,597.15
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,764.53,592.38
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,821.07,637.06
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,883.33,685.13
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,877.35,682.28
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,867.85,677.56
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,843.36,661.82
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,822.89,648.83
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,792.87,629.7
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,760.51,608.61
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,717.64,578.81
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,673.15,547.23
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,617.67,506.39
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,561.6,463.94
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,494.74,411.32
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,411.06,343.71
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,335.9,280.11
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,262.73,216.03
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,181.93,141.44
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,88.08,5.76
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,30.69,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.41,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,5.75,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,10.69,3.5
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,15.64,8.13
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,21.84,13.8
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,28.05,19.42
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,33.45,24.23
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,38.86,28.95
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,44.28,33.63
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,49.71,38.25
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,61.0,47.93
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,72.32,57.52
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,86.98,69.88
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,101.25,81.77
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,113.83,92.14
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,126.7,98.13
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,139.63,108.1
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,152.94,118.31
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,163.5,126.36
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,174.35,134.66
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,180.72,139.47
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,187.24,144.44
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,208.61,161.07
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,230.62,178.12
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,263.43,203.38
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,300.3,231.55
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,321.91,248.23
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,344.65,265.83
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,333.32,257.46
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,320.73,248.19
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,320.75,248.69
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,320.44,248.93
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,319.75,248.96
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,318.85,248.86
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,274.98,215.35
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,246.34,193.42
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,236.21,186.03
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,225.94,178.47
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,234.87,186.48
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,263.42,210.1
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,268.53,215.58
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,273.87,221.37
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,256.11,207.99
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,237.97,194.18
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,236.98,195.15
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,252.77,209.56
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,240.62,200.26
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,227.21,189.34
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,174.44,143.48
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,122.28,97.43
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,68.39,48.98
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,22.43,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,9.33,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.69,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.99,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,7.82,1.03
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,9.86,3.04
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,13.98,6.82
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,18.12,10.58
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,22.26,14.28
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,26.41,17.94
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,33.89,24.51
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,41.39,31.01
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,51.4,39.64
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,61.44,48.21
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,79.25,63.4
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,95.95,77.46
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,115.68,93.97
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,135.55,105.52
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,149.73,116.45
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,164.38,127.69
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,189.69,147.35
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,215.89,167.62
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,246.0,190.39
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,287.81,222.44
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,368.42,283.58
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,488.21,375.88
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,576.41,444.78
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,672.91,519.59
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,695.08,536.65
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,708.18,546.51
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,731.99,565.04
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,751.72,580.22
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,698.33,540.08
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,624.65,484.27
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,647.32,504.37
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,686.05,535.52
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,833.84,650.25
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,956.77,738.77
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,958.55,741.65
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,968.19,751.15
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,959.28,746.58
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,946.79,739.73
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,924.99,727.97
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,899.96,713.78
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,863.23,689.82
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,830.29,668.31
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,780.31,633.53
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,728.92,596.59
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,660.86,544.69
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,592.99,490.69
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,503.75,416.93
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,416.94,341.45
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,297.52,227.45
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,164.15,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,59.81,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,13.66,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,22.51,6.41
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,34.41,23.47
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,46.15,34.65
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,36.76,26.88
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,29.87,20.93
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,25.87,17.39
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,23.93,15.62
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,30.16,21.06
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,36.4,26.45
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,49.73,37.99
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,63.11,49.43
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,72.35,57.17
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,81.33,64.64
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,87.28,69.49
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,93.31,71.03
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,126.36,97.35
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,159.53,123.43
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,192.65,148.91
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,234.73,181.33
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,244.8,189.16
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,254.81,196.99
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,251.39,194.39
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,246.98,191.02
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,250.77,194.0
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,251.77,194.77
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,254.86,197.27
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,257.94,199.78
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,243.48,188.69
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,228.4,177.1
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,207.94,161.31
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,186.94,145.0
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,308.36,245.19
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,420.69,336.09
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,670.77,528.86
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,914.77,703.73
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,918.49,706.27
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,918.69,708.49
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,908.98,703.36
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,895.86,696.04
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,876.31,685.03
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,853.62,671.75
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,826.97,655.23
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,792.55,632.73
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,745.96,600.51
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,697.96,566.22
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,631.74,516.55
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,565.89,464.86
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,478.42,393.19
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,393.7,319.93
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,278.91,207.75
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,148.12,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,4.69,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.09,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,8.87,1.84
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,11.51,4.41
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,16.46,8.93
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,21.42,13.42
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,30.55,21.55
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,39.69,29.6
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,52.61,40.87
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,65.57,52.03
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,77.98,62.57
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,90.07,72.72
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,110.52,89.92
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,130.5,106.49
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,155.92,127.49
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,182.48,142.28
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,169.6,131.58
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,154.68,119.59
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,170.47,131.9
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,186.77,144.55
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,226.44,175.26
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,274.58,212.28
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,289.29,223.54
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,304.48,235.24
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,324.28,250.43
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,345.13,266.37
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,336.98,260.17
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,327.4,252.95
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,339.57,262.53
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,352.14,272.37
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,375.34,290.53
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,399.73,309.55
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,425.23,329.88
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,468.51,363.37
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,584.86,455.29
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,706.63,548.59
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,808.23,625.79
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,892.14,685.37
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,879.57,677.52
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,863.57,668.2
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,890.73,690.0
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,913.03,708.15
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,882.96,689.38
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,850.2,668.81
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,804.78,638.17
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,757.6,605.27
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,692.26,557.65
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,633.83,512.78
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,543.03,440.0
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,455.59,365.13
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,327.68,236.06
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,148.67,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,2.99,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,5.74,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,12.34,4.72
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,18.95,10.89
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,25.57,16.94
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,32.21,22.93
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,38.44,28.46
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,44.69,33.89
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,54.28,42.19
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,63.9,50.39
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,91.52,74.02
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,117.83,96.16
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,136.79,111.79
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,155.39,126.96
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,154.47,125.75
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,154.34,119.62
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,141.89,109.39
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,128.12,98.26
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,116.14,88.54
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,103.65,78.43
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,145.37,111.46
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,187.54,144.45
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,240.2,185.25
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,299.47,230.72
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,343.54,264.29
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,391.27,300.52
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,456.83,350.73
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,527.04,403.97
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,603.31,462.74
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,690.61,528.75
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,745.7,570.73
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,800.69,612.68
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,838.74,640.82
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,868.33,661.94
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,914.17,694.15
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,945.85,716.41
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,948.71,719.1
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,947.97,719.75
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,950.32,723.11
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,938.1,716.63
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,915.8,702.63
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,890.31,686.48
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,806.51,629.94
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,715.75,567.03
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,630.08,505.75
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,555.71,450.84
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,474.96,388.67
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,396.37,325.13
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,339.33,277.03
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,283.66,227.06
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,220.28,150.59
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,100.38,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
