Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,3,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.6,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.6,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.55,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,18,6,45,2.0,3.0,0.35,11.35,3.0,0.0,0.0
2018,11,18,7,0,4.0,6.0,0.4,11.3,6.0,5.12,0.0
2018,11,18,7,15,131.5,22.0,0.55,11.45,35.5,17.1,0.0
2018,11,18,7,30,259.0,38.0,0.7,11.6,65.0,29.41,18.97
2018,11,18,7,45,379.0,46.5,0.9,11.7,107.0,37.97,27.82
2018,11,18,8,0,499.0,55.0,1.1,11.8,149.0,44.44,34.08
2018,11,18,8,15,555.5,61.0,1.25,11.95,190.5,48.48,37.99
2018,11,18,8,30,612.0,67.0,1.4,12.1,232.0,52.57,41.78
2018,11,18,8,45,649.5,72.0,1.6,12.3,271.5,55.72,44.62
2018,11,18,9,0,687.0,77.0,1.8,12.5,311.0,58.87,47.38
2018,11,18,9,15,707.0,81.5,1.9,12.75,345.5,61.46,49.58
2018,11,18,9,30,727.0,86.0,2.0,13.0,380.0,64.04,51.74
2018,11,18,9,45,649.5,108.0,2.1,13.25,385.5,77.95,63.9
2018,11,18,10,0,572.0,130.0,2.2,13.5,391.0,92.53,76.53
2018,11,18,10,15,503.0,153.0,2.1,13.8,391.5,138.61,94.68
2018,11,18,10,30,434.0,176.0,2.0,14.1,392.0,178.87,125.1
2018,11,18,10,45,466.0,176.0,1.9,14.4,415.0,213.71,151.6
2018,11,18,11,0,498.0,176.0,1.8,14.7,438.0,251.21,182.42
2018,11,18,11,15,463.5,188.5,1.7,14.95,436.0,282.16,211.14
2018,11,18,11,30,429.0,201.0,1.6,15.2,434.0,309.4,236.4
2018,11,18,11,45,426.0,203.0,1.45,15.45,435.5,336.35,260.0
2018,11,18,12,0,423.0,205.0,1.3,15.7,437.0,362.13,282.1
2018,11,18,12,15,441.5,198.5,1.25,15.9,438.5,389.3,304.97
2018,11,18,12,30,460.0,192.0,1.2,16.1,440.0,416.42,327.48
2018,11,18,12,45,440.0,191.5,1.15,16.3,424.5,428.15,337.86
2018,11,18,13,0,420.0,191.0,1.1,16.5,409.0,437.11,345.84
2018,11,18,13,15,452.5,175.5,1.15,16.6,402.0,460.44,365.6
2018,11,18,13,30,485.0,160.0,1.2,16.7,395.0,483.21,384.82
2018,11,18,13,45,495.0,148.0,1.25,16.8,376.5,494.12,394.8
2018,11,18,14,0,505.0,136.0,1.3,16.9,358.0,503.09,403.36
2018,11,18,14,15,488.5,127.5,1.4,16.8,329.0,495.74,399.66
2018,11,18,14,30,472.0,119.0,1.5,16.7,300.0,485.78,393.83
2018,11,18,14,45,451.0,109.0,1.6,16.65,268.0,468.44,381.88
2018,11,18,15,0,430.0,99.0,1.7,16.6,236.0,448.76,367.62
2018,11,18,15,15,397.5,88.0,1.7,16.6,201.0,417.51,343.07
2018,11,18,15,30,365.0,77.0,1.7,16.6,166.0,384.49,316.22
2018,11,18,15,45,325.5,65.5,2.0,15.95,133.0,344.55,283.8
2018,11,18,16,0,286.0,54.0,2.3,15.3,100.0,304.09,248.88
2018,11,18,16,15,217.0,41.5,2.3,14.95,70.0,242.17,192.28
2018,11,18,16,30,148.0,29.0,2.3,14.6,40.0,174.52,101.64
2018,11,18,16,45,86.0,17.5,2.25,14.2,22.5,71.45,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.8,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.65,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,19,6,45,2.5,3.5,1.85,11.5,3.5,0.0,0.0
2018,11,19,7,0,5.0,7.0,1.9,11.5,7.0,5.97,0.0
2018,11,19,7,15,58.5,22.5,2.0,11.75,28.0,17.58,0.0
2018,11,19,7,30,112.0,38.0,2.1,12.0,49.0,29.29,18.52
2018,11,19,7,45,180.5,51.0,2.2,12.25,79.5,39.19,28.7
2018,11,19,8,0,249.0,64.0,2.3,12.5,110.0,47.92,37.0
2018,11,19,8,15,289.0,77.0,2.3,12.75,143.5,56.95,45.36
2018,11,19,8,30,329.0,90.0,2.3,13.0,177.0,65.76,53.36
2018,11,19,8,45,369.5,100.0,2.3,13.25,212.5,72.29,59.2
2018,11,19,9,0,410.0,110.0,2.3,13.5,248.0,78.72,64.81
2018,11,19,9,15,399.5,124.5,2.25,13.9,271.5,87.5,72.39
2018,11,19,9,30,389.0,139.0,2.2,14.3,295.0,96.02,79.63
2018,11,19,9,45,430.5,143.0,2.2,14.65,328.0,98.13,81.22
2018,11,19,10,0,472.0,147.0,2.2,15.0,361.0,100.32,82.87
2018,11,19,10,15,456.0,161.0,2.15,15.35,376.5,139.25,96.63
2018,11,19,10,30,440.0,175.0,2.1,15.7,392.0,177.52,123.15
2018,11,19,10,45,407.5,186.5,2.0,16.05,393.0,209.51,149.8
2018,11,19,11,0,375.0,198.0,1.9,16.4,394.0,238.4,175.67
2018,11,19,11,15,293.0,219.0,1.9,16.7,374.0,255.67,194.17
2018,11,19,11,30,211.0,240.0,1.9,17.0,354.0,263.68,204.29
2018,11,19,11,45,177.5,240.5,1.85,17.25,336.5,266.63,208.42
2018,11,19,12,0,144.0,241.0,1.8,17.5,319.0,266.1,209.29
2018,11,19,12,15,146.0,240.0,1.8,17.7,318.5,277.28,218.87
2018,11,19,12,30,148.0,239.0,1.8,17.9,318.0,288.23,228.15
2018,11,19,12,45,134.0,230.5,1.75,18.05,301.0,283.55,225.04
2018,11,19,13,0,120.0,222.0,1.7,18.2,284.0,277.11,220.45
2018,11,19,13,15,114.0,213.0,1.65,18.25,270.0,273.37,218.05
2018,11,19,13,30,108.0,204.0,1.6,18.3,256.0,268.65,214.81
2018,11,19,13,45,109.0,195.0,1.55,18.4,245.0,267.6,214.51
2018,11,19,14,0,110.0,186.0,1.5,18.5,234.0,266.13,213.84
2018,11,19,14,15,89.0,168.5,1.45,18.45,205.5,226.74,182.67
2018,11,19,14,30,68.0,151.0,1.4,18.4,177.0,198.08,159.74
2018,11,19,14,45,71.0,136.5,1.3,18.4,161.0,188.91,152.77
2018,11,19,15,0,74.0,122.0,1.2,18.4,145.0,179.38,145.31
2018,11,19,15,15,72.0,104.5,1.2,18.4,124.5,161.82,131.01
2018,11,19,15,30,70.0,87.0,1.2,18.4,104.0,156.41,126.28
2018,11,19,15,45,58.0,70.0,1.0,18.05,82.0,117.98,93.97
2018,11,19,16,0,46.0,53.0,0.8,17.7,60.0,91.62,71.17
2018,11,19,16,15,44.0,37.5,0.7,17.6,42.5,85.42,63.81
2018,11,19,16,30,42.0,22.0,0.6,17.5,25.0,61.71,30.31
2018,11,19,16,45,34.0,13.5,0.55,17.4,14.5,33.78,0.0
2018,11,19,17,0,26.0,5.0,0.5,17.3,4.0,0.0,0.0
2018,11,19,17,15,13.0,2.5,0.4,17.2,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,16.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,16.15,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,20,6,45,34.0,4.5,0.8,12.65,5.0,0.0,0.0
2018,11,20,7,0,68.0,9.0,0.7,12.6,10.0,7.68,0.0
2018,11,20,7,15,193.0,21.5,0.7,12.75,37.5,18.07,0.0
2018,11,20,7,30,318.0,34.0,0.7,12.9,65.0,28.37,17.43
2018,11,20,7,45,407.0,42.5,0.65,13.1,103.0,34.8,24.77
2018,11,20,8,0,496.0,51.0,0.6,13.3,141.0,41.23,30.99
2018,11,20,8,15,469.0,63.0,0.6,13.55,166.0,49.82,38.91
2018,11,20,8,30,442.0,75.0,0.6,13.8,191.0,56.12,44.65
2018,11,20,8,45,499.0,82.0,0.6,14.05,233.0,62.53,50.36
2018,11,20,9,0,556.0,89.0,0.6,14.3,275.0,67.06,54.3
2018,11,20,9,15,635.5,86.5,0.7,14.65,321.5,64.64,52.01
2018,11,20,9,30,715.0,84.0,0.8,15.0,368.0,62.68,50.14
2018,11,20,9,45,675.0,98.5,0.95,15.35,383.0,71.68,57.88
2018,11,20,10,0,635.0,113.0,1.1,15.7,398.0,80.5,65.39
2018,11,20,10,15,596.5,128.0,1.25,15.95,407.5,125.64,81.27
2018,11,20,10,30,558.0,143.0,1.4,16.2,417.0,167.88,110.01
2018,11,20,10,45,588.0,140.0,1.55,16.45,437.5,207.38,139.86
2018,11,20,11,0,618.0,137.0,1.7,16.7,458.0,247.36,173.08
2018,11,20,11,15,626.0,138.5,1.85,16.85,469.5,287.03,208.3
2018,11,20,11,30,634.0,140.0,2.0,17.0,481.0,326.47,243.61
2018,11,20,11,45,634.0,140.5,2.15,17.15,482.5,361.68,275.53
2018,11,20,12,0,634.0,141.0,2.3,17.3,484.0,395.51,305.89
2018,11,20,12,15,637.5,138.0,2.35,17.35,480.5,426.27,333.25
2018,11,20,12,30,641.0,135.0,2.4,17.4,477.0,455.5,358.92
2018,11,20,12,45,611.0,139.5,2.45,17.5,459.5,472.36,374.52
2018,11,20,13,0,581.0,144.0,2.5,17.6,442.0,485.33,386.64
2018,11,20,13,15,555.5,144.0,2.4,17.6,420.0,487.23,389.83
2018,11,20,13,30,530.0,144.0,2.3,17.6,398.0,491.51,394.46
2018,11,20,13,45,534.0,134.0,2.25,17.6,378.0,501.14,403.5
2018,11,20,14,0,538.0,124.0,2.2,17.6,358.0,508.57,410.71
2018,11,20,14,15,484.0,122.5,2.1,17.6,321.0,483.94,392.21
2018,11,20,14,30,430.0,121.0,2.0,17.6,284.0,455.96,370.87
2018,11,20,14,45,493.5,100.0,1.95,17.6,268.5,484.76,395.24
2018,11,20,15,0,557.0,79.0,1.9,17.6,253.0,519.21,422.91
2018,11,20,15,15,457.5,78.0,1.9,17.6,207.5,451.24,368.96
2018,11,20,15,30,358.0,77.0,1.9,17.6,162.0,377.55,309.47
2018,11,20,15,45,316.5,65.0,1.6,17.3,129.0,335.9,274.29
2018,11,20,16,0,275.0,53.0,1.3,17.0,96.0,293.73,237.0
2018,11,20,16,15,226.0,40.0,1.2,16.85,67.5,245.33,191.25
2018,11,20,16,30,177.0,27.0,1.1,16.7,39.0,188.07,96.73
2018,11,20,16,45,113.5,16.5,1.0,16.55,22.0,88.13,0.0
2018,11,20,17,0,50.0,6.0,0.9,16.4,5.0,0.0,0.0
2018,11,20,17,15,25.0,3.0,0.95,16.35,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,2.0,5.0,15.85,2.0,0.0,0.0
2018,11,21,7,0,0.0,4.0,5.1,15.9,4.0,3.41,0.0
2018,11,21,7,15,1.0,14.5,5.2,16.0,14.5,11.97,0.0
2018,11,21,7,30,2.0,25.0,5.3,16.1,25.0,20.57,10.58
2018,11,21,7,45,7.5,38.5,5.4,16.2,39.5,31.32,21.29
2018,11,21,8,0,13.0,52.0,5.5,16.3,54.0,41.62,30.8
2018,11,21,8,15,10.5,47.0,5.55,16.4,49.0,38.96,28.79
2018,11,21,8,30,8.0,42.0,5.6,16.5,44.0,34.76,25.22
2018,11,21,8,45,7.5,36.0,5.65,16.6,38.0,30.58,21.55
2018,11,21,9,0,7.0,30.0,5.7,16.7,32.0,25.49,17.02
2018,11,21,9,15,27.5,65.5,5.95,16.85,76.0,53.92,42.14
2018,11,21,9,30,48.0,101.0,6.2,17.0,120.0,79.87,64.84
2018,11,21,9,45,44.5,104.0,6.45,17.15,122.5,82.27,66.78
2018,11,21,10,0,41.0,107.0,6.7,17.3,125.0,84.58,68.64
2018,11,21,10,15,21.0,104.0,6.85,17.35,113.0,84.22,64.49
2018,11,21,10,30,1.0,101.0,7.0,17.4,101.0,83.18,64.11
2018,11,21,10,45,4.5,120.0,7.15,17.45,122.0,98.84,76.88
2018,11,21,11,0,8.0,139.0,7.3,17.5,143.0,115.04,90.08
2018,11,21,11,15,5.5,129.0,7.35,17.5,132.0,107.46,83.88
2018,11,21,11,30,3.0,119.0,7.4,17.5,121.0,99.27,77.17
2018,11,21,11,45,19.5,139.0,7.4,17.5,149.5,123.28,96.75
2018,11,21,12,0,36.0,159.0,7.4,17.5,178.0,148.8,117.75
2018,11,21,12,15,35.0,156.0,7.25,17.5,174.5,148.89,118.06
2018,11,21,12,30,34.0,153.0,7.1,17.5,171.0,148.7,118.16
2018,11,21,12,45,27.0,130.5,7.0,17.5,144.5,127.64,101.0
2018,11,21,13,0,20.0,108.0,6.9,17.5,118.0,105.37,82.71
2018,11,21,13,15,10.0,81.0,6.7,17.45,86.0,73.15,55.91
2018,11,21,13,30,0.0,54.0,6.5,17.4,54.0,44.72,32.02
2018,11,21,13,45,0.0,52.0,6.3,17.4,52.0,43.05,30.67
2018,11,21,14,0,0.0,50.0,6.1,17.4,50.0,41.37,29.32
2018,11,21,14,15,0.0,44.0,5.85,17.3,44.0,36.38,25.17
2018,11,21,14,30,0.0,38.0,5.6,17.2,38.0,31.39,21.01
2018,11,21,14,45,0.0,42.0,5.35,17.15,42.0,34.7,23.86
2018,11,21,15,0,0.0,46.0,5.1,17.1,46.0,38.02,26.7
2018,11,21,15,15,0.0,45.5,5.1,17.1,45.5,37.61,26.32
2018,11,21,15,30,0.0,45.0,5.1,17.1,45.0,37.21,25.88
2018,11,21,15,45,0.0,35.0,4.4,16.8,35.0,28.9,18.72
2018,11,21,16,0,0.0,25.0,3.7,16.5,25.0,20.61,11.52
2018,11,21,16,15,14.5,16.5,3.35,16.15,17.5,23.84,13.93
2018,11,21,16,30,29.0,8.0,3.0,15.8,10.0,34.4,12.31
2018,11,21,16,45,29.0,5.0,2.6,15.45,5.5,23.12,0.0
2018,11,21,17,0,29.0,2.0,2.2,15.1,1.0,0.0,0.0
2018,11,21,17,15,14.5,1.0,2.1,15.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,22,6,45,39.0,5.0,2.85,13.75,5.0,0.0,0.0
2018,11,22,7,0,78.0,10.0,2.8,13.8,10.0,8.54,0.0
2018,11,22,7,15,221.0,20.0,2.85,14.15,36.5,16.91,0.0
2018,11,22,7,30,364.0,30.0,2.9,14.5,63.0,25.06,13.87
2018,11,22,7,45,461.5,36.5,2.95,14.85,102.0,29.98,20.22
2018,11,22,8,0,559.0,43.0,3.0,15.2,141.0,35.01,25.14
2018,11,22,8,15,617.5,47.0,3.05,15.35,182.0,41.2,30.91
2018,11,22,8,30,676.0,51.0,3.1,15.5,223.0,44.36,33.87
2018,11,22,8,45,715.5,53.5,3.2,15.65,263.0,46.18,35.53
2018,11,22,9,0,755.0,56.0,3.3,15.8,303.0,48.07,37.2
2018,11,22,9,15,734.5,67.0,3.4,15.85,329.5,56.1,44.25
2018,11,22,9,30,714.0,78.0,3.5,15.9,356.0,58.56,46.35
2018,11,22,9,45,778.5,70.5,3.55,16.0,396.0,58.14,45.88
2018,11,22,10,0,843.0,63.0,3.6,16.1,436.0,59.92,47.34
2018,11,22,10,15,855.5,64.0,3.75,16.2,460.5,101.61,55.38
2018,11,22,10,30,868.0,65.0,3.9,16.3,485.0,152.3,85.0
2018,11,22,10,45,877.5,65.5,4.0,16.35,503.0,202.4,123.96
2018,11,22,11,0,887.0,66.0,4.1,16.4,521.0,252.26,167.51
2018,11,22,11,15,891.5,65.5,4.3,16.45,531.0,299.47,211.19
2018,11,22,11,30,896.0,65.0,4.5,16.5,541.0,345.48,254.42
2018,11,22,11,45,897.0,65.5,4.65,16.6,544.0,389.73,295.95
2018,11,22,12,0,898.0,66.0,4.8,16.7,547.0,432.13,335.34
2018,11,22,12,15,894.0,66.5,5.0,16.7,541.5,470.29,370.89
2018,11,22,12,30,890.0,67.0,5.2,16.7,536.0,505.89,403.72
2018,11,22,12,45,881.5,67.5,5.35,16.75,523.0,536.48,431.82
2018,11,22,13,0,873.0,68.0,5.5,16.8,510.0,564.0,456.96
2018,11,22,13,15,863.0,67.0,5.65,16.75,490.0,585.91,477.47
2018,11,22,13,30,853.0,66.0,5.8,16.7,470.0,604.52,495.08
2018,11,22,13,45,839.0,64.5,5.95,16.65,443.5,616.73,507.4
2018,11,22,14,0,825.0,63.0,6.1,16.6,417.0,625.49,516.78
2018,11,22,14,15,804.5,61.5,6.15,16.55,385.0,632.05,523.73
2018,11,22,14,30,784.0,60.0,6.2,16.5,353.0,630.01,523.57
2018,11,22,14,45,658.5,71.5,6.25,16.4,300.0,570.65,476.55
2018,11,22,15,0,533.0,83.0,6.3,16.3,247.0,503.4,421.85
2018,11,22,15,15,385.0,83.5,6.3,16.3,193.5,398.44,334.74
2018,11,22,15,30,237.0,84.0,6.3,16.3,140.0,284.09,237.71
2018,11,22,15,45,197.0,70.0,6.2,16.1,110.0,242.35,201.29
2018,11,22,16,0,157.0,56.0,6.1,15.9,80.0,200.46,163.62
2018,11,22,16,15,124.5,40.5,6.0,15.75,55.5,161.31,125.67
2018,11,22,16,30,92.0,25.0,5.9,15.6,31.0,112.69,48.41
2018,11,22,16,45,68.5,15.5,5.85,15.5,18.0,57.63,0.0
2018,11,22,17,0,45.0,6.0,5.8,15.4,5.0,0.0,0.0
2018,11,22,17,15,22.5,3.0,5.95,15.4,2.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,15.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.75,15.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.9,15.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.85,15.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,15.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,15.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,15.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,15.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.15,15.75,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.95,15.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.5,15.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,15.4,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,15.55,2.5,2.13,0.0
2018,11,23,7,30,0.0,4.0,2.9,15.7,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,15.8,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,15.9,6.0,4.92,0.0
2018,11,23,8,15,0.0,9.5,3.5,16.0,9.5,7.8,1.26
2018,11,23,8,30,0.0,13.0,3.7,16.1,13.0,10.69,3.87
2018,11,23,8,45,0.0,18.5,3.9,16.2,18.5,15.23,7.94
2018,11,23,9,0,0.0,24.0,4.1,16.3,24.0,19.78,11.99
2018,11,23,9,15,0.0,32.5,4.25,16.4,32.5,26.82,18.23
2018,11,23,9,30,0.0,41.0,4.4,16.5,41.0,33.88,24.45
2018,11,23,9,45,0.0,49.0,4.5,16.55,49.0,40.54,30.28
2018,11,23,10,0,0.0,57.0,4.6,16.6,57.0,47.2,36.08
2018,11,23,10,15,0.0,65.0,4.75,16.7,65.0,53.88,39.88
2018,11,23,10,30,0.0,73.0,4.9,16.8,73.0,60.57,45.41
2018,11,23,10,45,0.0,66.5,5.1,16.85,66.5,55.15,40.8
2018,11,23,11,0,0.0,60.0,5.3,16.9,60.0,49.74,36.22
2018,11,23,11,15,0.0,50.5,5.45,16.95,50.5,41.83,29.55
2018,11,23,11,30,0.0,41.0,5.6,17.0,41.0,33.94,22.91
2018,11,23,11,45,0.0,44.0,5.75,17.0,44.0,36.43,24.99
2018,11,23,12,0,0.0,47.0,5.9,17.0,47.0,38.93,27.08
2018,11,23,12,15,0.0,53.0,5.95,17.05,53.0,43.92,31.26
2018,11,23,12,30,0.0,59.0,6.0,17.1,59.0,48.91,35.45
2018,11,23,12,45,0.0,55.0,6.1,17.15,55.0,45.58,32.67
2018,11,23,13,0,0.0,51.0,6.2,17.2,51.0,42.24,29.9
2018,11,23,13,15,0.0,48.0,6.2,17.2,48.0,39.74,27.84
2018,11,23,13,30,0.0,45.0,6.2,17.2,45.0,37.23,25.77
2018,11,23,13,45,0.0,39.5,6.2,17.2,39.5,32.66,21.96
2018,11,23,14,0,0.0,34.0,6.2,17.2,34.0,28.09,18.14
2018,11,23,14,15,0.0,39.5,6.1,17.1,39.5,32.64,22.04
2018,11,23,14,30,0.0,45.0,6.0,17.0,45.0,37.2,25.96
2018,11,23,14,45,4.0,57.5,5.95,16.95,58.5,50.38,37.29
2018,11,23,15,0,8.0,70.0,5.9,16.9,72.0,64.72,49.57
2018,11,23,15,15,10.5,72.5,5.9,16.9,75.0,70.68,54.62
2018,11,23,15,30,13.0,75.0,5.9,16.9,78.0,78.7,61.23
2018,11,23,15,45,7.5,58.5,5.85,16.75,60.0,59.13,44.26
2018,11,23,16,0,2.0,42.0,5.8,16.6,42.0,38.96,26.74
2018,11,23,16,15,9.0,29.5,5.75,16.55,30.0,36.57,23.72
2018,11,23,16,30,16.0,17.0,5.7,16.5,18.0,26.4,5.89
2018,11,23,16,45,16.0,10.5,5.7,16.4,11.0,19.3,0.0
2018,11,23,17,0,16.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,11,23,17,15,8.0,2.0,5.7,16.3,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.7,16.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.6,16.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.4,16.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,16.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,3.0,15.25,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,3.0,15.2,8.0,6.83,0.0
2018,11,24,7,15,204.5,18.5,3.15,15.4,32.5,15.79,0.0
2018,11,24,7,30,340.0,29.0,3.3,15.6,57.0,24.29,12.19
2018,11,24,7,45,440.0,35.0,3.45,15.8,94.5,28.75,18.93
2018,11,24,8,0,540.0,41.0,3.6,16.0,132.0,33.38,23.56
2018,11,24,8,15,516.5,53.0,3.7,16.05,159.5,42.24,31.68
2018,11,24,8,30,493.0,65.0,3.8,16.1,187.0,50.72,39.37
2018,11,24,8,45,616.0,59.0,3.9,16.15,238.5,45.95,35.24
2018,11,24,9,0,739.0,53.0,4.0,16.2,290.0,45.61,34.95
2018,11,24,9,15,766.5,55.5,4.05,16.25,326.0,47.47,36.57
2018,11,24,9,30,794.0,58.0,4.1,16.3,362.0,49.35,38.17
2018,11,24,9,45,814.0,58.5,4.1,16.4,392.0,56.09,44.02
2018,11,24,10,0,834.0,59.0,4.1,16.5,422.0,56.91,44.64
2018,11,24,10,15,847.0,60.5,4.1,16.6,447.0,93.66,50.96
2018,11,24,10,30,860.0,62.0,4.1,16.7,472.0,144.07,79.12
2018,11,24,10,45,869.0,62.5,4.1,16.8,490.0,193.46,116.76
2018,11,24,11,0,878.0,63.0,4.1,16.9,508.0,242.57,159.26
2018,11,24,11,15,833.0,76.5,4.1,16.95,505.5,284.93,200.32
2018,11,24,11,30,788.0,90.0,4.1,17.0,503.0,326.31,240.45
2018,11,24,11,45,789.5,90.0,4.1,17.05,506.0,366.82,278.09
2018,11,24,12,0,791.0,90.0,4.1,17.1,509.0,405.76,313.86
2018,11,24,12,15,777.0,94.0,4.1,17.1,502.5,439.91,345.31
2018,11,24,12,30,763.0,98.0,4.1,17.1,496.0,471.09,373.63
2018,11,24,12,45,669.5,120.0,4.1,17.15,463.5,476.06,380.65
2018,11,24,13,0,576.0,142.0,4.1,17.2,431.0,472.94,380.37
2018,11,24,13,15,665.5,114.0,4.1,17.15,435.5,520.06,420.14
2018,11,24,13,30,755.0,86.0,4.1,17.1,440.0,565.82,458.69
2018,11,24,13,45,737.5,86.0,4.1,17.05,416.0,576.26,468.66
2018,11,24,14,0,720.0,86.0,4.1,17.0,392.0,585.95,477.9
2018,11,24,14,15,632.0,93.0,4.05,16.85,346.5,551.42,451.97
2018,11,24,14,30,544.0,100.0,4.0,16.7,301.0,511.28,421.1
2018,11,24,14,45,565.0,87.0,4.0,16.6,276.5,520.44,430.05
2018,11,24,15,0,586.0,74.0,4.0,16.5,252.0,527.04,436.35
2018,11,24,15,15,616.0,61.0,4.0,16.5,224.5,537.08,444.56
2018,11,24,15,30,646.0,48.0,4.0,16.5,197.0,539.13,444.69
2018,11,24,15,45,579.5,43.5,3.95,16.0,156.5,486.32,400.44
2018,11,24,16,0,513.0,39.0,3.9,15.5,116.0,439.66,358.48
2018,11,24,16,15,382.5,32.5,3.8,15.2,79.0,340.46,266.63
2018,11,24,16,30,252.0,26.0,3.7,14.9,42.0,227.95,84.7
2018,11,24,16,45,149.0,16.0,3.6,14.55,23.5,109.63,0.0
2018,11,24,17,0,46.0,6.0,3.5,14.2,5.0,0.0,0.0
2018,11,24,17,15,23.0,3.0,3.5,14.05,2.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,25,6,45,36.5,4.0,0.35,13.4,4.0,0.0,0.0
2018,11,25,7,0,73.0,8.0,0.3,13.4,8.0,6.83,0.0
2018,11,25,7,15,216.0,18.0,0.35,13.55,32.5,15.36,0.0
2018,11,25,7,30,359.0,28.0,0.4,13.7,57.0,23.51,11.17
2018,11,25,7,45,461.5,34.0,0.45,13.85,95.0,28.04,18.5
2018,11,25,8,0,564.0,40.0,0.5,14.0,133.0,35.63,25.8
2018,11,25,8,15,623.5,44.5,0.5,14.15,174.5,39.21,29.32
2018,11,25,8,30,683.0,49.0,0.5,14.3,216.0,42.86,32.75
2018,11,25,8,45,721.0,52.0,0.55,14.5,255.5,45.13,34.83
2018,11,25,9,0,759.0,55.0,0.6,14.7,295.0,47.44,36.87
2018,11,25,9,15,784.5,57.5,0.75,15.0,331.0,49.26,38.4
2018,11,25,9,30,810.0,60.0,0.9,15.3,367.0,51.1,39.92
2018,11,25,9,45,827.0,61.5,1.05,15.55,397.5,52.09,40.68
2018,11,25,10,0,844.0,63.0,1.2,15.8,428.0,59.86,47.4
2018,11,25,10,15,854.5,64.5,1.3,16.1,452.0,94.55,52.65
2018,11,25,10,30,865.0,66.0,1.4,16.4,476.0,145.16,80.01
2018,11,25,10,45,871.5,67.5,1.45,16.65,493.5,195.28,117.54
2018,11,25,11,0,878.0,69.0,1.5,16.9,511.0,244.93,159.75
2018,11,25,11,15,882.0,69.5,1.55,17.0,521.5,292.4,202.49
2018,11,25,11,30,886.0,70.0,1.6,17.1,532.0,338.71,244.76
2018,11,25,11,45,887.0,69.5,1.65,17.2,534.5,381.68,284.15
2018,11,25,12,0,888.0,69.0,1.7,17.3,537.0,422.78,321.36
2018,11,25,12,15,887.0,69.0,1.7,17.35,533.0,461.47,355.79
2018,11,25,12,30,886.0,69.0,1.7,17.4,529.0,497.84,387.58
2018,11,25,12,45,884.0,67.0,1.7,17.45,517.0,529.19,414.86
2018,11,25,13,0,882.0,65.0,1.7,17.5,505.0,557.78,439.44
2018,11,25,13,15,873.5,64.5,1.6,17.55,486.0,581.43,459.21
2018,11,25,13,30,865.0,64.0,1.5,17.6,467.0,601.88,476.08
2018,11,25,13,45,835.0,66.0,1.35,17.6,437.5,608.54,481.93
2018,11,25,14,0,805.0,68.0,1.2,17.6,408.0,616.23,488.03
2018,11,25,14,15,761.5,69.0,1.25,17.65,371.0,605.38,481.72
2018,11,25,14,30,718.0,70.0,1.3,17.7,334.0,590.35,472.06
2018,11,25,14,45,722.0,63.0,1.35,17.7,305.0,595.01,477.24
2018,11,25,15,0,726.0,56.0,1.4,17.7,276.0,596.74,479.02
2018,11,25,15,15,654.5,55.0,1.4,17.7,232.0,550.08,443.37
2018,11,25,15,30,583.0,54.0,1.4,17.7,188.0,506.39,408.86
2018,11,25,15,45,471.0,50.0,1.3,17.4,143.5,424.18,342.44
2018,11,25,16,0,359.0,46.0,1.2,17.1,99.0,340.57,272.57
2018,11,25,16,15,268.5,35.0,1.15,16.9,67.0,263.94,202.31
2018,11,25,16,30,178.0,24.0,1.1,16.7,35.0,178.4,56.58
2018,11,25,16,45,118.5,15.5,1.1,16.5,20.0,89.33,0.0
2018,11,25,17,0,59.0,7.0,1.1,16.3,5.0,0.0,0.0
2018,11,25,17,15,29.5,3.5,1.2,16.2,2.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,2.65,12.15,2.0,0.0,0.0
2018,11,26,7,0,29.0,5.0,2.7,12.1,4.0,0.0,0.0
2018,11,26,7,15,70.5,16.0,2.8,12.4,20.0,13.66,0.0
2018,11,26,7,30,112.0,27.0,2.9,12.7,36.0,21.21,8.8
2018,11,26,7,45,151.0,42.5,3.0,13.0,62.5,32.86,22.54
2018,11,26,8,0,190.0,58.0,3.1,13.3,89.0,44.29,33.35
2018,11,26,8,15,221.5,72.5,2.9,13.45,118.5,54.77,43.08
2018,11,26,8,30,253.0,87.0,2.7,13.6,148.0,65.01,52.45
2018,11,26,8,45,307.0,97.0,2.55,13.8,184.0,70.21,57.18
2018,11,26,9,0,361.0,107.0,2.4,14.0,220.0,76.79,63.0
2018,11,26,9,15,378.0,117.5,2.4,14.35,248.5,83.26,68.59
2018,11,26,9,30,395.0,128.0,2.4,14.7,277.0,89.59,73.98
2018,11,26,9,45,388.5,141.5,2.4,15.1,298.0,97.52,80.68
2018,11,26,10,0,382.0,155.0,2.4,15.5,319.0,105.27,87.17
2018,11,26,10,15,360.0,169.5,2.35,15.85,331.0,134.11,98.39
2018,11,26,10,30,338.0,184.0,2.3,16.2,343.0,166.0,119.01
2018,11,26,10,45,367.0,186.0,2.25,16.55,364.5,195.12,139.79
2018,11,26,11,0,396.0,188.0,2.2,16.9,386.0,226.17,164.38
2018,11,26,11,15,398.5,190.0,2.1,17.1,393.0,254.42,188.95
2018,11,26,11,30,401.0,192.0,2.0,17.3,400.0,282.25,213.46
2018,11,26,11,45,444.5,180.0,1.9,17.55,412.0,312.59,238.97
2018,11,26,12,0,488.0,168.0,1.8,17.8,424.0,345.13,266.32
2018,11,26,12,15,561.0,150.0,1.75,17.95,441.5,386.95,300.77
2018,11,26,12,30,634.0,132.0,1.7,18.1,459.0,436.95,341.34
2018,11,26,12,45,585.5,141.0,1.65,18.25,437.5,448.72,352.55
2018,11,26,13,0,537.0,150.0,1.6,18.4,416.0,450.42,355.7
2018,11,26,13,15,412.0,165.0,1.55,18.4,364.5,414.87,329.6
2018,11,26,13,30,287.0,180.0,1.5,18.4,313.0,360.13,287.8
2018,11,26,13,45,307.5,167.5,1.45,18.4,303.0,371.91,298.6
2018,11,26,14,0,328.0,155.0,1.4,18.4,293.0,383.02,308.46
2018,11,26,14,15,378.0,137.0,1.3,18.3,284.0,420.79,339.01
2018,11,26,14,30,428.0,119.0,1.2,18.2,275.0,444.61,358.58
2018,11,26,14,45,336.5,115.5,1.15,18.05,230.5,386.78,313.35
2018,11,26,15,0,245.0,112.0,1.1,17.9,186.0,311.74,254.04
2018,11,26,15,15,183.0,99.5,1.1,17.9,150.5,259.36,211.64
2018,11,26,15,30,121.0,87.0,1.1,17.9,115.0,192.64,156.46
2018,11,26,15,45,103.0,70.5,1.1,17.5,90.5,163.86,132.13
2018,11,26,16,0,85.0,54.0,1.1,17.1,66.0,134.34,106.25
2018,11,26,16,15,77.5,38.5,1.2,16.9,46.5,113.14,84.57
2018,11,26,16,30,70.0,23.0,1.3,16.7,27.0,92.59,22.9
2018,11,26,16,45,55.5,14.0,1.45,16.5,15.5,47.49,0.0
2018,11,26,17,0,41.0,5.0,1.6,16.3,4.0,0.0,0.0
2018,11,26,17,15,20.5,2.5,1.65,16.2,2.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,2.2,13.7,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.5,2.2,13.85,6.5,5.55,0.0
2018,11,27,7,30,0.0,11.0,2.2,14.0,11.0,9.04,0.11
2018,11,27,7,45,0.0,17.5,2.25,14.15,17.5,14.41,6.63
2018,11,27,8,0,0.0,24.0,2.3,14.3,24.0,19.78,11.74
2018,11,27,8,15,0.0,31.0,2.45,14.55,31.0,25.58,17.08
2018,11,27,8,30,0.0,38.0,2.6,14.8,38.0,31.38,22.38
2018,11,27,8,45,0.0,52.5,2.7,15.05,52.5,43.45,33.19
2018,11,27,9,0,0.0,67.0,2.8,15.3,67.0,55.22,43.63
2018,11,27,9,15,0.0,85.5,2.9,15.45,85.5,69.42,56.13
2018,11,27,9,30,0.0,104.0,3.0,15.6,104.0,83.3,68.24
2018,11,27,9,45,9.0,128.0,3.15,15.75,132.0,100.77,83.37
2018,11,27,10,0,18.0,152.0,3.3,15.9,160.0,117.73,97.93
2018,11,27,10,15,18.0,161.0,3.4,16.0,169.0,125.85,99.74
2018,11,27,10,30,18.0,170.0,3.5,16.1,178.0,134.97,106.77
2018,11,27,10,45,28.0,179.5,3.65,16.15,193.0,142.97,112.7
2018,11,27,11,0,38.0,189.0,3.8,16.2,208.0,156.01,122.96
2018,11,27,11,15,33.5,188.5,3.95,16.25,205.5,159.25,125.9
2018,11,27,11,30,29.0,188.0,4.1,16.3,203.0,161.75,128.26
2018,11,27,11,45,15.5,161.0,4.3,16.35,169.0,137.88,109.13
2018,11,27,12,0,2.0,134.0,4.5,16.4,135.0,111.89,87.98
2018,11,27,12,15,1.0,101.0,4.65,16.45,101.5,84.4,65.2
2018,11,27,12,30,0.0,68.0,4.8,16.5,68.0,56.41,41.85
2018,11,27,12,45,0.0,57.0,4.95,16.5,57.0,47.23,34.19
2018,11,27,13,0,0.0,46.0,5.1,16.5,46.0,38.08,26.52
2018,11,27,13,15,0.0,57.5,5.15,16.5,57.5,47.64,34.61
2018,11,27,13,30,0.0,69.0,5.2,16.5,69.0,57.22,42.72
2018,11,27,13,45,0.0,90.0,5.25,16.5,90.0,75.25,57.94
2018,11,27,14,0,0.0,111.0,5.3,16.5,111.0,94.95,74.56
2018,11,27,14,15,0.0,92.5,5.25,16.5,92.5,78.37,60.74
2018,11,27,14,30,0.0,74.0,5.2,16.5,74.0,61.69,46.76
2018,11,27,14,45,0.0,67.5,5.15,16.5,67.5,56.1,42.08
2018,11,27,15,0,0.0,61.0,5.1,16.5,61.0,50.54,37.38
2018,11,27,15,15,0.0,51.5,5.1,16.5,51.5,42.62,30.61
2018,11,27,15,30,0.0,42.0,5.1,16.5,42.0,34.72,23.79
2018,11,27,15,45,0.0,32.0,4.65,16.35,32.0,26.41,16.6
2018,11,27,16,0,0.0,22.0,4.2,16.2,22.0,18.13,9.39
2018,11,27,16,15,12.0,15.0,3.9,16.15,15.5,20.7,10.99
2018,11,27,16,30,24.0,8.0,3.6,16.1,9.0,30.54,2.54
2018,11,27,16,45,24.0,6.0,3.3,16.0,6.0,20.45,0.0
2018,11,27,17,0,24.0,4.0,3.0,15.9,3.0,0.0,0.0
2018,11,27,17,15,12.0,2.0,2.9,15.9,1.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
