Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,30,749.0,100.0,2.5,15.7,468.0,289.82,208.69
2018,12,8,11,45,751.0,101.0,2.4,15.85,472.5,330.35,245.88
2018,12,8,12,0,753.0,102.0,2.3,16.0,477.0,369.54,281.5
2018,12,8,12,15,820.5,85.5,2.2,16.1,491.5,418.57,323.31
2018,12,8,12,30,888.0,69.0,2.1,16.2,506.0,467.38,364.6
2018,12,8,12,45,881.5,69.0,1.95,16.25,495.0,499.18,392.52
2018,12,8,13,0,875.0,69.0,1.8,16.3,484.0,528.11,417.44
2018,12,8,13,15,866.0,68.0,1.7,16.35,466.0,551.68,437.79
2018,12,8,13,30,857.0,67.0,1.6,16.4,448.0,572.08,455.17
2018,12,8,13,45,843.5,66.0,1.55,16.45,423.5,590.64,470.86
2018,12,8,14,0,830.0,65.0,1.5,16.5,399.0,602.34,481.11
2018,12,8,14,15,809.5,62.5,1.45,16.45,368.0,604.42,484.09
2018,12,8,14,30,789.0,60.0,1.4,16.4,337.0,602.93,484.1
2018,12,8,14,45,676.5,68.0,1.4,16.35,288.0,553.08,446.75
2018,12,8,15,0,564.0,76.0,1.4,16.3,239.0,495.74,402.81
2018,12,8,15,15,418.0,75.5,1.4,16.3,186.5,396.69,324.74
2018,12,8,15,30,272.0,75.0,1.4,16.3,134.0,303.11,248.19
2018,12,8,15,45,228.0,62.5,1.4,15.8,104.5,261.8,213.49
2018,12,8,16,0,184.0,50.0,1.4,15.3,75.0,205.62,165.22
2018,12,8,16,15,121.5,35.0,1.55,15.1,49.0,147.99,110.11
2018,12,8,16,30,59.0,20.0,1.7,14.9,23.0,77.1,0.0
2018,12,8,16,45,29.5,10.0,1.85,14.7,11.5,26.98,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,7.0,7.0,1.9,12.85,7.5,5.97,0.0
2018,12,9,7,30,14.0,14.0,1.9,12.9,15.0,11.95,0.0
2018,12,9,7,45,68.5,30.5,1.85,12.9,38.5,23.69,12.06
2018,12,9,8,0,123.0,47.0,1.8,12.9,62.0,35.95,25.4
2018,12,9,8,15,158.5,60.5,1.8,13.0,88.0,45.89,34.88
2018,12,9,8,30,194.0,74.0,1.8,13.1,114.0,55.63,43.94
2018,12,9,8,45,205.5,89.5,1.8,13.15,139.5,66.32,53.71
2018,12,9,9,0,217.0,105.0,1.8,13.2,165.0,76.72,63.08
2018,12,9,9,15,174.5,105.5,1.75,13.25,158.0,76.79,63.17
2018,12,9,9,30,132.0,106.0,1.7,13.3,151.0,80.28,66.22
2018,12,9,9,45,69.5,110.0,1.65,13.35,134.0,85.7,70.93
2018,12,9,10,0,7.0,114.0,1.6,13.4,117.0,90.91,75.4
2018,12,9,10,15,40.0,136.0,1.5,13.45,153.5,103.32,86.16
2018,12,9,10,30,73.0,158.0,1.4,13.5,190.0,124.4,97.39
2018,12,9,10,45,37.0,116.0,1.25,13.55,132.0,97.16,75.21
2018,12,9,11,0,1.0,74.0,1.1,13.6,74.0,61.57,46.81
2018,12,9,11,15,1.5,97.5,1.0,13.6,98.0,80.91,63.1
2018,12,9,11,30,2.0,121.0,0.9,13.6,122.0,100.09,79.06
2018,12,9,11,45,13.0,152.0,0.85,13.6,158.5,128.94,102.64
2018,12,9,12,0,24.0,183.0,0.8,13.6,195.0,159.48,127.49
2018,12,9,12,15,130.0,189.0,0.95,13.6,253.0,216.97,173.23
2018,12,9,12,30,236.0,195.0,1.1,13.6,311.0,283.56,226.73
2018,12,9,12,45,322.5,183.0,1.25,13.6,338.0,327.62,262.87
2018,12,9,13,0,409.0,171.0,1.4,13.6,365.0,385.12,309.94
2018,12,9,13,15,530.5,136.0,1.6,13.6,377.5,435.26,351.92
2018,12,9,13,30,652.0,101.0,1.8,13.6,390.0,494.67,401.28
2018,12,9,13,45,690.0,87.0,2.0,13.6,378.0,522.53,425.67
2018,12,9,14,0,728.0,73.0,2.2,13.6,366.0,547.01,447.61
2018,12,9,14,15,648.5,80.5,2.35,13.55,326.5,524.12,431.24
2018,12,9,14,30,569.0,88.0,2.5,13.5,287.0,494.31,409.01
2018,12,9,14,45,542.0,82.0,2.6,13.45,255.5,479.6,398.61
2018,12,9,15,0,515.0,76.0,2.7,13.4,224.0,462.09,385.24
2018,12,9,15,15,431.0,73.5,2.7,13.4,185.0,402.14,336.17
2018,12,9,15,30,347.0,71.0,2.7,13.4,146.0,347.8,290.18
2018,12,9,15,45,258.0,60.5,2.7,13.2,109.5,278.73,231.01
2018,12,9,16,0,169.0,50.0,2.7,13.0,73.0,195.4,158.82
2018,12,9,16,15,107.0,35.0,2.7,12.85,47.5,138.3,103.71
2018,12,9,16,30,45.0,20.0,2.7,12.7,22.0,59.26,0.0
2018,12,9,16,45,22.5,10.0,2.7,12.55,11.0,22.59,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.4,10.8,5.5,4.69,0.0
2018,12,10,7,30,0.0,11.0,3.5,10.9,11.0,9.39,0.0
2018,12,10,7,45,8.0,25.0,3.65,11.0,26.0,20.36,9.26
2018,12,10,8,0,16.0,39.0,3.8,11.1,41.0,31.22,21.4
2018,12,10,8,15,30.5,56.0,3.85,11.25,61.5,43.94,33.35
2018,12,10,8,30,45.0,73.0,3.9,11.4,82.0,56.42,44.91
2018,12,10,8,45,50.5,88.5,3.95,11.55,100.5,67.68,55.26
2018,12,10,9,0,56.0,104.0,4.0,11.7,119.0,78.73,65.27
2018,12,10,9,15,45.0,114.0,4.05,11.9,127.5,86.1,71.85
2018,12,10,9,30,34.0,124.0,4.1,12.1,136.0,93.27,78.15
2018,12,10,9,45,22.0,132.0,4.15,12.3,140.0,102.5,86.2
2018,12,10,10,0,10.0,140.0,4.2,12.5,144.0,108.56,91.38
2018,12,10,10,15,13.0,148.5,4.15,12.8,154.0,115.01,96.82
2018,12,10,10,30,16.0,157.0,4.1,13.1,164.0,123.57,98.98
2018,12,10,10,45,21.5,166.0,4.05,13.35,176.0,133.16,106.36
2018,12,10,11,0,27.0,175.0,4.0,13.6,188.0,141.12,112.49
2018,12,10,11,15,23.5,166.0,3.9,13.8,177.5,138.81,110.64
2018,12,10,11,30,20.0,157.0,3.8,14.0,167.0,133.21,106.11
2018,12,10,11,45,29.0,169.5,3.65,14.2,184.0,148.77,118.82
2018,12,10,12,0,38.0,182.0,3.5,14.4,201.0,165.57,132.61
2018,12,10,12,15,42.0,190.0,3.5,14.55,211.0,177.93,142.92
2018,12,10,12,30,46.0,198.0,3.5,14.7,221.0,191.05,153.88
2018,12,10,12,45,178.5,182.5,3.45,14.85,267.5,251.2,203.26
2018,12,10,13,0,311.0,167.0,3.4,15.0,314.0,321.56,261.26
2018,12,10,13,15,523.5,127.5,3.45,15.05,364.0,421.78,343.64
2018,12,10,13,30,736.0,88.0,3.5,15.1,414.0,527.08,429.3
2018,12,10,13,45,775.0,76.5,3.6,15.15,403.0,558.4,455.99
2018,12,10,14,0,814.0,65.0,3.7,15.2,392.0,589.34,482.54
2018,12,10,14,15,755.5,69.0,3.75,15.15,354.5,574.87,472.77
2018,12,10,14,30,697.0,73.0,3.8,15.1,317.0,558.82,461.36
2018,12,10,14,45,670.0,67.5,3.9,15.05,282.0,545.92,452.48
2018,12,10,15,0,643.0,62.0,4.0,15.0,247.0,529.89,440.43
2018,12,10,15,15,615.5,57.0,4.0,15.0,213.5,511.36,425.19
2018,12,10,15,30,588.0,52.0,4.0,15.0,180.0,490.35,406.7
2018,12,10,15,45,523.0,44.5,3.65,14.5,140.5,438.93,362.3
2018,12,10,16,0,458.0,37.0,3.3,14.0,101.0,386.29,314.43
2018,12,10,16,15,315.0,29.5,3.3,13.7,66.5,282.7,215.74
2018,12,10,16,30,172.0,22.0,3.3,13.4,32.0,164.35,1.36
2018,12,10,16,45,86.0,11.0,3.3,13.15,16.0,63.05,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.5,10.85,14.0,8.11,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.1,28.0,16.22,0.0
2018,12,11,7,45,385.5,25.5,2.45,11.35,62.0,21.33,9.49
2018,12,11,8,0,529.0,32.0,2.4,11.6,96.0,28.97,19.37
2018,12,11,8,15,599.0,36.5,2.45,11.9,135.5,32.67,23.31
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,36.49,27.02
2018,12,11,8,45,712.5,44.5,2.55,12.5,214.5,39.33,29.74
2018,12,11,9,0,756.0,48.0,2.6,12.8,254.0,42.21,32.39
2018,12,11,9,15,782.0,50.5,2.65,13.15,289.5,44.15,34.11
2018,12,11,9,30,808.0,53.0,2.7,13.5,325.0,51.18,40.34
2018,12,11,9,45,823.5,56.0,2.7,13.8,356.0,53.91,42.67
2018,12,11,10,0,839.0,59.0,2.7,14.1,387.0,56.55,44.91
2018,12,11,10,15,851.0,60.5,2.75,14.35,412.0,58.0,46.08
2018,12,11,10,30,863.0,62.0,2.8,14.6,437.0,104.39,56.5
2018,12,11,10,45,870.5,64.0,2.85,14.8,456.0,154.36,87.0
2018,12,11,11,0,878.0,66.0,2.9,15.0,475.0,204.06,126.15
2018,12,11,11,15,882.0,66.5,3.0,15.15,486.5,251.29,167.79
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,297.43,210.31
2018,12,11,11,45,886.0,67.5,3.25,15.45,501.5,341.05,251.34
2018,12,11,12,0,886.0,68.0,3.4,15.6,505.0,382.87,290.57
2018,12,11,12,15,885.0,67.0,3.55,15.65,501.5,420.89,326.3
2018,12,11,12,30,884.0,66.0,3.7,15.7,498.0,456.63,359.52
2018,12,11,12,45,881.0,65.0,3.8,15.75,488.0,489.01,389.35
2018,12,11,13,0,878.0,64.0,3.9,15.8,478.0,518.74,416.45
2018,12,11,13,15,868.5,63.0,4.05,15.75,460.0,542.21,438.41
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,562.49,457.49
2018,12,11,13,45,845.5,60.5,4.3,15.7,417.5,576.63,471.33
2018,12,11,14,0,832.0,59.0,4.4,15.7,393.0,587.4,482.21
2018,12,11,14,15,724.5,71.5,4.35,15.6,346.5,556.83,459.13
2018,12,11,14,30,617.0,84.0,4.3,15.5,300.0,518.85,429.56
2018,12,11,14,45,556.0,81.5,4.25,15.45,260.5,486.45,404.33
2018,12,11,15,0,495.0,79.0,4.2,15.4,221.0,450.46,375.39
2018,12,11,15,15,570.5,62.0,4.2,15.4,203.0,486.66,405.1
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,514.66,426.6
2018,12,11,15,45,558.5,42.0,3.65,14.8,144.5,458.71,377.81
2018,12,11,16,0,471.0,39.0,3.1,14.2,104.0,396.81,322.19
2018,12,11,16,15,313.5,30.0,3.2,13.95,67.0,281.94,215.09
2018,12,11,16,30,156.0,21.0,3.3,13.7,30.0,152.25,4.13
2018,12,11,16,45,78.0,10.5,3.45,13.45,15.0,57.59,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,7,15,56.0,7.5,4.7,11.95,9.5,0.0,0.0
2018,12,12,7,30,112.0,15.0,4.9,12.1,19.0,12.8,0.0
2018,12,12,7,45,226.0,27.0,5.15,12.25,49.0,22.39,9.61
2018,12,12,8,0,340.0,39.0,5.4,12.4,79.0,32.16,21.91
2018,12,12,8,15,366.0,48.5,5.5,12.5,107.5,39.2,28.92
2018,12,12,8,30,392.0,58.0,5.6,12.6,136.0,46.05,35.43
2018,12,12,8,45,488.5,63.0,5.65,12.7,181.0,49.49,38.75
2018,12,12,9,0,585.0,68.0,5.7,12.8,226.0,53.09,42.1
2018,12,12,9,15,671.5,64.0,5.6,12.95,270.0,49.84,39.2
2018,12,12,9,30,758.0,60.0,5.5,13.1,314.0,51.19,40.38
2018,12,12,9,45,683.0,78.5,5.4,13.25,323.5,59.3,47.57
2018,12,12,10,0,608.0,97.0,5.3,13.4,333.0,71.29,58.14
2018,12,12,10,15,687.5,88.0,5.25,13.65,372.0,64.74,52.18
2018,12,12,10,30,767.0,79.0,5.2,13.9,411.0,103.91,59.94
2018,12,12,10,45,815.5,74.0,5.2,14.15,440.5,148.88,85.42
2018,12,12,11,0,864.0,69.0,5.2,14.4,470.0,202.09,125.85
2018,12,12,11,15,888.5,65.5,5.25,14.6,487.5,249.76,167.25
2018,12,12,11,30,913.0,62.0,5.3,14.8,505.0,298.06,211.3
2018,12,12,11,45,916.5,62.0,5.35,15.05,510.0,343.43,254.24
2018,12,12,12,0,920.0,62.0,5.4,15.3,515.0,387.24,295.58
2018,12,12,12,15,917.0,62.5,5.45,15.45,512.0,427.21,333.4
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,464.75,368.48
2018,12,12,12,45,906.5,63.5,5.6,15.75,498.0,497.64,399.18
2018,12,12,13,0,899.0,64.0,5.7,15.9,487.0,527.58,426.84
2018,12,12,13,15,861.0,69.5,5.65,16.0,462.5,543.53,442.58
2018,12,12,13,30,823.0,75.0,5.6,16.1,438.0,558.28,456.65
2018,12,12,13,45,810.5,72.0,5.55,16.2,413.5,571.49,469.3
2018,12,12,14,0,798.0,69.0,5.5,16.3,389.0,581.31,478.91
2018,12,12,14,15,759.0,68.0,5.3,16.3,353.5,573.42,473.82
2018,12,12,14,30,720.0,67.0,5.1,16.3,318.0,561.47,465.12
2018,12,12,14,45,693.0,61.0,4.9,16.25,282.5,547.91,454.97
2018,12,12,15,0,666.0,55.0,4.7,16.2,247.0,531.08,441.57
2018,12,12,15,15,563.0,58.0,4.7,16.2,204.0,475.98,396.2
2018,12,12,15,30,460.0,61.0,4.7,16.2,161.0,413.92,343.93
2018,12,12,15,45,453.0,49.5,4.05,15.5,130.5,397.19,327.78
2018,12,12,16,0,446.0,38.0,3.4,14.8,100.0,378.7,307.75
2018,12,12,16,15,357.5,30.0,3.4,14.55,68.5,310.29,236.85
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,225.37,14.67
2018,12,12,16,45,134.5,11.0,3.35,14.05,18.5,93.18,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,10.9,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.2,25.0,14.51,0.0
2018,12,13,7,45,368.5,24.0,3.4,11.45,58.0,20.04,7.5
2018,12,13,8,0,511.0,31.0,3.5,11.7,91.0,28.05,18.42
2018,12,13,8,15,586.5,36.0,3.65,11.95,131.0,32.23,22.84
2018,12,13,8,30,662.0,41.0,3.8,12.2,171.0,36.5,26.99
2018,12,13,8,45,708.0,44.0,3.9,12.45,210.5,38.92,29.35
2018,12,13,9,0,754.0,47.0,4.0,12.7,250.0,41.41,31.66
2018,12,13,9,15,784.0,49.0,4.05,13.05,286.0,43.0,33.07
2018,12,13,9,30,814.0,51.0,4.1,13.4,322.0,49.71,39.03
2018,12,13,9,45,834.0,53.0,4.1,13.75,354.0,51.78,40.78
2018,12,13,10,0,854.0,55.0,4.1,14.1,386.0,53.78,42.45
2018,12,13,10,15,868.0,56.5,4.1,14.5,412.0,55.3,43.66
2018,12,13,10,30,882.0,58.0,4.1,14.9,438.0,98.36,52.45
2018,12,13,10,45,891.5,59.0,4.1,15.25,457.5,148.63,81.8
2018,12,13,11,0,901.0,60.0,4.1,15.6,477.0,198.76,120.63
2018,12,13,11,15,906.0,60.0,4.15,15.85,489.0,246.76,162.71
2018,12,13,11,30,911.0,60.0,4.2,16.1,501.0,293.71,205.93
2018,12,13,11,45,913.0,60.5,4.2,16.3,506.0,338.97,248.33
2018,12,13,12,0,915.0,61.0,4.2,16.5,511.0,382.55,289.03
2018,12,13,12,15,912.5,62.0,4.1,16.6,508.5,423.02,326.58
2018,12,13,12,30,910.0,63.0,4.0,16.7,506.0,461.15,361.43
2018,12,13,12,45,903.5,63.0,3.95,16.85,495.5,493.92,391.27
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,523.79,418.08
2018,12,13,13,15,888.0,62.5,3.8,17.05,467.5,548.81,440.54
2018,12,13,13,30,879.0,62.0,3.7,17.1,450.0,570.64,459.98
2018,12,13,13,45,864.5,61.0,3.6,17.2,425.5,585.47,473.48
2018,12,13,14,0,850.0,60.0,3.5,17.3,401.0,596.86,483.93
2018,12,13,14,15,830.0,58.5,3.3,17.2,370.5,605.65,491.94
2018,12,13,14,30,810.0,57.0,3.1,17.1,340.0,606.49,493.53
2018,12,13,14,45,780.0,55.0,2.95,17.05,304.5,596.74,486.56
2018,12,13,15,0,750.0,53.0,2.8,17.0,269.0,583.51,476.3
2018,12,13,15,15,707.5,49.5,2.8,17.0,230.0,556.87,455.18
2018,12,13,15,30,665.0,46.0,2.8,17.0,191.0,527.19,430.4
2018,12,13,15,45,596.5,41.5,2.4,16.3,151.0,476.29,387.18
2018,12,13,16,0,528.0,37.0,2.0,15.6,111.0,422.88,339.33
2018,12,13,16,15,388.0,30.0,2.0,15.3,74.0,329.85,249.8
2018,12,13,16,30,248.0,23.0,2.0,15.0,37.0,212.59,19.83
2018,12,13,16,45,124.0,11.5,2.05,14.7,18.5,87.02,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,4.5,6.7,14.8,4.5,0.0,0.0
2018,12,14,7,30,1.0,9.0,6.9,14.9,9.0,7.68,0.0
2018,12,14,7,45,0.5,19.5,7.05,15.05,19.5,16.11,4.26
2018,12,14,8,0,0.0,30.0,7.2,15.2,30.0,24.64,15.14
2018,12,14,8,15,0.0,43.5,7.4,15.3,43.5,35.31,25.12
2018,12,14,8,30,0.0,57.0,7.6,15.4,57.0,45.88,34.81
2018,12,14,8,45,0.0,61.0,7.75,15.5,61.0,49.56,38.34
2018,12,14,9,0,0.0,65.0,7.9,15.6,65.0,53.12,41.62
2018,12,14,9,15,0.0,43.0,8.0,15.65,43.0,35.53,26.04
2018,12,14,9,30,0.0,21.0,8.1,15.7,21.0,17.3,9.79
2018,12,14,9,45,3.0,51.5,8.15,15.75,52.5,42.64,32.32
2018,12,14,10,0,6.0,82.0,8.2,15.8,84.0,67.48,54.25
2018,12,14,10,15,97.0,122.5,8.25,15.85,164.0,91.32,75.15
2018,12,14,10,30,188.0,163.0,8.3,15.9,244.0,128.78,97.84
2018,12,14,10,45,332.5,158.0,8.3,15.95,308.5,151.93,108.25
2018,12,14,11,0,477.0,153.0,8.3,16.0,373.0,191.68,133.86
2018,12,14,11,15,524.5,146.0,8.3,16.05,394.0,225.55,161.44
2018,12,14,11,30,572.0,139.0,8.3,16.1,415.0,265.75,196.01
2018,12,14,11,45,687.5,111.5,8.25,16.15,446.5,309.23,232.48
2018,12,14,12,0,803.0,84.0,8.2,16.2,478.0,361.82,277.8
2018,12,14,12,15,699.5,103.5,8.15,16.2,445.5,375.48,295.59
2018,12,14,12,30,596.0,123.0,8.1,16.2,413.0,381.47,305.48
2018,12,14,12,45,338.0,161.0,8.0,16.2,325.0,310.54,251.78
2018,12,14,13,0,80.0,199.0,7.9,16.2,237.0,217.99,176.78
2018,12,14,13,15,92.5,191.5,7.75,16.15,233.5,223.47,182.03
2018,12,14,13,30,105.0,184.0,7.6,16.1,230.0,238.72,195.31
2018,12,14,13,45,111.0,169.5,7.45,16.05,216.0,234.42,192.46
2018,12,14,14,0,117.0,155.0,7.3,16.0,202.0,229.43,189.06
2018,12,14,14,15,90.0,135.0,7.15,15.9,169.5,196.85,162.09
2018,12,14,14,30,63.0,115.0,7.0,15.8,137.0,150.82,123.49
2018,12,14,14,45,31.5,87.0,6.8,15.75,98.0,102.47,82.28
2018,12,14,15,0,0.0,59.0,6.6,15.7,59.0,48.87,36.06
2018,12,14,15,15,0.0,46.5,6.6,15.7,46.5,38.45,27.14
2018,12,14,15,30,0.0,34.0,6.6,15.7,34.0,28.06,18.19
2018,12,14,15,45,0.0,29.0,6.05,15.5,29.0,23.92,14.52
2018,12,14,16,0,0.0,24.0,5.5,15.3,24.0,19.79,10.77
2018,12,14,16,15,0.0,17.0,5.3,15.2,17.0,14.0,5.28
2018,12,14,16,30,0.0,10.0,5.1,15.1,10.0,8.22,0.0
2018,12,14,16,45,0.0,5.0,4.9,15.0,5.0,4.27,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,53.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,106.0,14.0,3.7,13.9,17.0,11.95,0.0
2018,12,15,7,45,168.0,26.5,3.8,14.1,41.0,20.58,6.36
2018,12,15,8,0,230.0,39.0,3.9,14.3,65.0,30.02,19.7
2018,12,15,8,15,295.0,49.5,4.05,14.5,97.0,37.83,27.4
2018,12,15,8,30,360.0,60.0,4.2,14.7,129.0,45.54,34.62
2018,12,15,8,45,361.0,73.0,4.3,14.9,155.5,54.51,42.82
2018,12,15,9,0,362.0,86.0,4.4,15.1,182.0,63.2,50.65
2018,12,15,9,15,331.0,103.5,4.4,15.35,201.0,74.47,60.64
2018,12,15,9,30,300.0,121.0,4.4,15.6,220.0,87.9,72.41
2018,12,15,9,45,338.0,127.5,4.35,15.8,249.0,92.44,76.27
2018,12,15,10,0,376.0,134.0,4.3,16.0,278.0,93.13,76.71
2018,12,15,10,15,297.5,156.0,4.2,16.2,275.0,109.47,90.81
2018,12,15,10,30,219.0,178.0,4.1,16.4,272.0,138.82,105.08
2018,12,15,10,45,174.0,180.5,4.0,16.55,257.0,152.07,114.39
2018,12,15,11,0,129.0,183.0,3.9,16.7,242.0,160.12,122.3
2018,12,15,11,15,99.5,188.5,3.85,16.8,235.0,168.99,131.05
2018,12,15,11,30,70.0,194.0,3.8,16.9,228.0,173.38,136.12
2018,12,15,11,45,65.5,189.0,3.7,17.0,221.0,174.35,137.43
2018,12,15,12,0,61.0,184.0,3.6,17.1,214.0,174.33,137.91
2018,12,15,12,15,35.0,167.5,3.6,17.1,184.5,155.41,123.23
2018,12,15,12,30,9.0,151.0,3.6,17.1,155.0,130.01,102.81
2018,12,15,12,45,27.0,162.0,3.6,17.15,174.5,153.63,122.35
2018,12,15,13,0,45.0,173.0,3.6,17.2,194.0,175.88,140.81
2018,12,15,13,15,49.5,163.0,3.55,17.15,185.5,172.74,138.62
2018,12,15,13,30,54.0,153.0,3.5,17.1,177.0,169.42,136.33
2018,12,15,13,45,36.0,131.5,3.5,17.1,147.0,141.16,113.15
2018,12,15,14,0,18.0,110.0,3.5,17.1,117.0,105.1,83.18
2018,12,15,14,15,40.0,119.0,3.5,17.0,133.5,136.81,110.27
2018,12,15,14,30,62.0,128.0,3.5,16.9,150.0,164.92,134.23
2018,12,15,14,45,139.0,114.0,3.5,16.85,156.0,215.54,177.86
2018,12,15,15,0,216.0,100.0,3.5,16.8,162.0,268.22,222.57
2018,12,15,15,15,234.0,89.0,3.5,16.8,147.5,272.68,226.21
2018,12,15,15,30,252.0,78.0,3.5,16.8,133.0,276.46,228.76
2018,12,15,15,45,217.5,64.0,3.55,16.35,104.5,240.02,197.23
2018,12,15,16,0,183.0,50.0,3.6,15.9,76.0,202.89,163.95
2018,12,15,16,15,131.5,35.5,3.7,15.65,51.0,153.51,115.93
2018,12,15,16,30,80.0,21.0,3.8,15.4,26.0,92.27,12.12
2018,12,15,16,45,45.5,11.0,3.85,15.15,13.5,37.7,0.0
2018,12,15,17,0,11.0,1.0,3.9,14.9,1.0,0.0,0.0
2018,12,15,17,15,5.5,0.5,4.05,14.8,0.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,5.95,15.15,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,6.0,15.2,2.0,1.71,0.0
2018,12,16,7,45,0.0,3.5,6.1,15.3,3.5,2.87,0.0
2018,12,16,8,0,0.0,5.0,6.2,15.4,5.0,4.1,0.0
2018,12,16,8,15,0.0,6.0,6.3,15.5,6.0,4.92,0.0
2018,12,16,8,30,0.0,7.0,6.4,15.6,7.0,5.74,0.0
2018,12,16,8,45,0.0,13.5,6.55,15.7,13.5,11.1,4.21
2018,12,16,9,0,0.0,20.0,6.7,15.8,20.0,16.46,9.02
2018,12,16,9,15,0.0,23.0,6.7,15.85,23.0,18.95,11.26
2018,12,16,9,30,0.0,26.0,6.7,15.9,26.0,21.43,13.47
2018,12,16,9,45,0.0,30.5,6.75,15.95,30.5,25.16,16.78
2018,12,16,10,0,0.0,35.0,6.8,16.0,35.0,28.9,20.07
2018,12,16,10,15,5.5,62.0,6.95,16.05,64.5,51.43,39.97
2018,12,16,10,30,11.0,89.0,7.1,16.1,94.0,73.77,56.58
2018,12,16,10,45,5.5,76.0,7.2,16.15,78.5,63.63,48.0
2018,12,16,11,0,0.0,63.0,7.3,16.2,63.0,52.21,38.55
2018,12,16,11,15,0.0,83.5,7.25,16.25,83.5,69.33,52.91
2018,12,16,11,30,0.0,104.0,7.2,16.3,104.0,85.87,66.72
2018,12,16,11,45,0.0,93.5,7.15,16.3,93.5,77.52,59.7
2018,12,16,12,0,0.0,83.0,7.1,16.3,83.0,68.93,52.49
2018,12,16,12,15,0.0,62.5,7.05,16.3,62.5,51.81,38.1
2018,12,16,12,30,0.0,42.0,7.0,16.3,42.0,34.75,23.74
2018,12,16,12,45,0.0,45.0,6.95,16.3,45.0,37.24,25.86
2018,12,16,13,0,0.0,48.0,6.9,16.3,48.0,39.73,27.98
2018,12,16,13,15,0.0,46.5,6.9,16.3,46.5,38.47,26.95
2018,12,16,13,30,0.0,45.0,6.9,16.3,45.0,37.22,25.93
2018,12,16,13,45,0.0,36.5,6.95,16.35,36.5,30.16,19.97
2018,12,16,14,0,0.0,28.0,7.0,16.4,28.0,23.11,14.01
2018,12,16,14,15,0.0,22.0,7.05,16.35,22.0,18.14,9.8
2018,12,16,14,30,0.0,16.0,7.1,16.3,16.0,13.18,5.59
2018,12,16,14,45,15.5,45.5,7.2,16.3,50.0,49.34,36.81
2018,12,16,15,0,31.0,75.0,7.3,16.3,84.0,91.15,72.62
2018,12,16,15,15,30.0,78.5,7.3,16.3,86.0,98.06,78.28
2018,12,16,15,30,29.0,82.0,7.3,16.3,88.0,108.57,86.7
2018,12,16,15,45,18.5,65.5,7.25,16.15,69.0,85.39,66.42
2018,12,16,16,0,8.0,49.0,7.2,16.0,50.0,54.2,39.35
2018,12,16,16,15,14.5,34.5,7.15,15.95,35.5,51.01,34.58
2018,12,16,16,30,21.0,20.0,7.1,15.9,21.0,35.49,2.53
2018,12,16,16,45,21.0,12.5,7.0,15.8,12.5,23.73,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,13.66,0.0
2018,12,17,7,45,274.0,21.0,1.95,13.05,42.0,17.34,3.14
2018,12,17,8,0,343.0,26.0,1.9,13.3,63.0,21.06,12.11
2018,12,17,8,15,198.5,42.0,1.85,13.55,65.5,31.89,22.3
2018,12,17,8,30,54.0,58.0,1.8,13.8,68.0,45.24,34.49
2018,12,17,8,45,56.0,77.5,1.8,14.0,90.0,60.26,48.07
2018,12,17,9,0,58.0,97.0,1.8,14.2,112.0,73.9,60.3
2018,12,17,9,15,180.0,107.0,1.75,14.35,164.0,77.78,63.76
2018,12,17,9,30,302.0,117.0,1.7,14.5,216.0,85.38,70.42
2018,12,17,9,45,482.0,102.0,1.65,14.7,277.5,73.63,59.95
2018,12,17,10,0,662.0,87.0,1.6,14.9,339.0,64.77,52.03
2018,12,17,10,15,754.5,74.0,1.6,15.0,380.5,60.81,48.46
2018,12,17,10,30,847.0,61.0,1.6,15.1,422.0,91.05,50.48
2018,12,17,10,45,856.5,62.5,1.65,15.2,441.5,139.96,76.96
2018,12,17,11,0,866.0,64.0,1.7,15.3,461.0,188.83,113.55
2018,12,17,11,15,865.0,65.5,1.75,15.4,471.5,235.34,153.72
2018,12,17,11,30,864.0,67.0,1.8,15.5,482.0,280.39,194.84
2018,12,17,11,45,814.5,79.5,1.9,15.55,474.0,317.14,231.33
2018,12,17,12,0,765.0,92.0,2.0,15.6,466.0,351.25,264.92
2018,12,17,12,15,600.5,131.0,2.05,15.65,423.5,357.91,277.39
2018,12,17,12,30,436.0,170.0,2.1,15.7,381.0,347.52,274.22
2018,12,17,12,45,273.5,176.5,2.15,15.75,308.0,292.97,234.21
2018,12,17,13,0,111.0,183.0,2.2,15.8,235.0,225.09,181.06
2018,12,17,13,15,113.5,180.5,2.25,15.8,232.0,231.53,187.17
2018,12,17,13,30,116.0,178.0,2.3,15.8,229.0,237.92,193.0
2018,12,17,13,45,94.0,149.5,2.3,15.8,189.5,202.78,164.83
2018,12,17,14,0,72.0,121.0,2.3,15.8,150.0,154.96,125.81
2018,12,17,14,15,37.0,94.0,2.3,15.7,109.0,108.69,87.11
2018,12,17,14,30,2.0,67.0,2.3,15.6,68.0,56.81,42.85
2018,12,17,14,45,13.0,68.0,2.25,15.5,72.0,65.2,50.34
2018,12,17,15,0,24.0,69.0,2.2,15.4,76.0,79.78,62.99
2018,12,17,15,15,12.0,54.5,2.2,15.4,58.0,57.66,43.85
2018,12,17,15,30,0.0,40.0,2.2,15.4,40.0,33.05,22.5
2018,12,17,15,45,0.0,32.5,2.0,15.0,32.5,26.83,17.06
2018,12,17,16,0,0.0,25.0,1.8,14.6,25.0,20.62,11.56
2018,12,17,16,15,26.5,18.5,1.75,14.45,20.0,40.18,26.77
2018,12,17,16,30,53.0,12.0,1.7,14.3,15.0,67.39,12.89
2018,12,17,16,45,53.0,9.5,1.7,14.15,10.0,41.08,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,17.0,4.5,2.2,12.65,5.0,0.0,0.0
2018,12,18,7,30,34.0,9.0,2.2,12.9,10.0,7.68,0.0
2018,12,18,7,45,33.0,23.5,2.2,13.2,25.5,18.73,2.99
2018,12,18,8,0,32.0,38.0,2.2,13.5,41.0,30.07,19.57
2018,12,18,8,15,60.0,54.0,2.25,13.7,63.5,41.56,30.68
2018,12,18,8,30,88.0,70.0,2.3,13.9,86.0,53.21,41.46
2018,12,18,8,45,132.5,85.0,2.35,14.15,116.0,64.14,51.44
2018,12,18,9,0,177.0,100.0,2.4,14.4,146.0,73.07,59.5
2018,12,18,9,15,397.5,88.5,2.35,14.55,212.0,64.74,52.18
2018,12,18,9,30,618.0,77.0,2.3,14.7,278.0,58.69,46.8
2018,12,18,9,45,715.5,68.0,2.2,14.85,323.0,56.83,45.09
2018,12,18,10,0,813.0,59.0,2.1,15.0,368.0,50.36,39.28
2018,12,18,10,15,767.0,72.5,2.0,15.15,380.0,59.82,47.58
2018,12,18,10,30,721.0,86.0,1.9,15.3,392.0,91.47,54.61
2018,12,18,10,45,666.0,102.5,1.85,15.45,395.5,140.52,85.37
2018,12,18,11,0,611.0,119.0,1.8,15.6,399.0,183.95,120.68
2018,12,18,11,15,743.5,91.0,1.7,15.7,441.0,226.98,151.59
2018,12,18,11,30,876.0,63.0,1.6,15.8,483.0,278.25,192.11
2018,12,18,11,45,787.0,85.0,1.5,15.9,465.5,312.35,227.23
2018,12,18,12,0,698.0,107.0,1.4,16.0,448.0,338.35,254.55
2018,12,18,12,15,613.0,127.0,1.35,16.05,425.5,357.99,275.37
2018,12,18,12,30,528.0,147.0,1.3,16.1,403.0,365.17,285.09
2018,12,18,12,45,699.5,104.5,1.25,16.15,436.5,434.0,340.07
2018,12,18,13,0,871.0,62.0,1.2,16.2,470.0,502.38,394.42
2018,12,18,13,15,863.0,61.0,1.2,16.2,453.5,526.98,415.79
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,548.5,434.67
2018,12,18,13,45,824.5,62.0,1.25,16.25,410.0,557.32,443.81
2018,12,18,14,0,794.0,64.0,1.3,16.3,383.0,566.49,452.77
2018,12,18,14,15,679.0,78.0,1.3,16.25,336.5,531.46,427.29
