Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,14,30,564.0,92.0,1.3,16.2,290.0,488.13,394.91
2018,12,18,14,45,382.0,102.5,1.35,16.15,230.5,386.34,315.63
2018,12,18,15,0,200.0,113.0,1.4,16.1,171.0,273.61,224.47
2018,12,18,15,15,334.0,84.0,1.4,16.1,164.5,346.73,285.56
2018,12,18,15,30,468.0,55.0,1.4,16.1,158.0,410.1,335.92
2018,12,18,15,45,498.5,45.5,1.3,15.75,135.0,420.67,341.43
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,421.86,337.34
2018,12,18,16,15,422.0,30.0,1.2,15.25,77.5,351.06,267.57
2018,12,18,16,30,315.0,24.0,1.2,15.1,43.0,258.25,74.21
2018,12,18,16,45,186.0,15.5,1.2,14.95,24.0,128.97,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.55,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,13.66,0.0
2018,12,19,7,45,315.0,23.0,0.65,13.8,49.0,19.31,2.31
2018,12,19,8,0,451.0,30.0,0.6,13.9,78.0,27.16,17.06
2018,12,19,8,15,503.5,33.0,0.8,14.1,108.5,29.31,19.99
2018,12,19,8,30,556.0,36.0,1.0,14.3,139.0,31.66,22.44
2018,12,19,8,45,366.0,32.0,1.2,14.5,106.5,24.62,16.36
2018,12,19,9,0,176.0,28.0,1.4,14.7,74.0,20.05,12.34
2018,12,19,9,15,121.5,52.5,1.65,14.95,86.5,40.33,30.48
2018,12,19,9,30,67.0,77.0,1.9,15.2,99.0,60.12,48.0
2018,12,19,9,45,174.0,85.5,2.15,15.45,149.5,63.42,50.81
2018,12,19,10,0,281.0,94.0,2.4,15.7,200.0,65.59,52.61
2018,12,19,10,15,446.0,100.5,2.45,15.85,283.0,71.24,57.48
2018,12,19,10,30,611.0,107.0,2.5,16.0,366.0,100.53,65.27
2018,12,19,10,45,602.0,116.0,2.6,16.2,381.0,143.25,90.26
2018,12,19,11,0,593.0,125.0,2.7,16.4,396.0,184.73,121.97
2018,12,19,11,15,742.0,93.0,2.7,16.45,441.5,223.1,148.42
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,278.59,192.03
2018,12,19,11,45,807.5,82.5,2.65,16.6,472.0,314.68,229.03
2018,12,19,12,0,724.0,104.0,2.6,16.7,457.0,343.18,258.75
2018,12,19,12,15,671.0,117.0,2.5,16.75,443.0,370.03,285.15
2018,12,19,12,30,618.0,130.0,2.4,16.8,429.0,391.25,305.93
2018,12,19,12,45,668.0,115.0,2.3,16.85,433.0,428.44,337.7
2018,12,19,13,0,718.0,100.0,2.2,16.9,437.0,466.32,369.65
2018,12,19,13,15,712.5,95.0,2.1,16.95,419.5,485.56,386.88
2018,12,19,13,30,707.0,90.0,2.0,17.0,402.0,502.01,401.6
2018,12,19,13,45,751.5,77.0,1.9,17.0,393.0,534.51,428.54
2018,12,19,14,0,796.0,64.0,1.8,17.0,384.0,566.85,454.85
2018,12,19,14,15,794.5,60.5,1.7,16.95,360.0,580.1,466.05
2018,12,19,14,30,793.0,57.0,1.6,16.9,336.0,590.42,474.78
2018,12,19,14,45,734.5,59.0,1.55,16.85,297.0,567.5,457.92
2018,12,19,15,0,676.0,61.0,1.5,16.8,258.0,540.3,437.36
2018,12,19,15,15,569.5,62.0,1.5,16.8,212.0,481.84,391.64
2018,12,19,15,30,463.0,63.0,1.5,16.8,166.0,415.69,338.57
2018,12,19,15,45,334.5,57.0,1.25,16.4,123.5,321.48,261.31
2018,12,19,16,0,206.0,51.0,1.0,16.0,81.0,233.29,186.75
2018,12,19,16,15,158.5,37.0,1.0,15.85,55.5,187.74,142.88
2018,12,19,16,30,111.0,23.0,1.0,15.7,30.0,128.48,39.64
2018,12,19,16,45,86.0,15.0,0.95,15.55,17.5,66.34,0.0
2018,12,19,17,0,61.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.5,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,20,7,15,33.5,6.0,2.75,11.5,6.5,0.0,0.0
2018,12,20,7,30,67.0,12.0,2.8,11.6,13.0,10.24,0.0
2018,12,20,7,45,85.0,25.5,2.85,11.75,31.5,19.87,1.55
2018,12,20,8,0,103.0,39.0,2.9,11.9,50.0,30.03,19.47
2018,12,20,8,15,123.0,53.0,2.9,12.0,71.5,40.34,29.76
2018,12,20,8,30,143.0,67.0,2.9,12.1,93.0,50.42,39.24
2018,12,20,8,45,116.0,83.5,2.9,12.25,108.0,63.01,50.8
2018,12,20,9,0,89.0,100.0,2.9,12.4,123.0,74.14,60.93
2018,12,20,9,15,72.0,113.0,2.7,12.55,133.5,85.0,70.65
2018,12,20,9,30,55.0,126.0,2.5,12.7,144.0,94.0,78.59
2018,12,20,9,45,35.0,122.5,2.35,12.85,134.5,92.81,77.43
2018,12,20,10,0,15.0,119.0,2.2,13.0,125.0,94.05,78.38
2018,12,20,10,15,42.5,144.5,2.0,13.2,162.5,108.04,90.51
2018,12,20,10,30,70.0,170.0,1.8,13.4,200.0,128.22,101.58
2018,12,20,10,45,74.0,182.0,1.55,13.65,215.0,143.56,112.57
2018,12,20,11,0,78.0,194.0,1.3,13.9,230.0,159.55,124.89
2018,12,20,11,15,78.0,198.5,1.2,14.0,235.0,170.23,133.59
2018,12,20,11,30,78.0,203.0,1.1,14.1,240.0,180.75,142.4
2018,12,20,11,45,55.5,195.0,1.0,14.2,221.5,174.99,138.71
2018,12,20,12,0,33.0,187.0,0.9,14.3,203.0,166.36,132.46
2018,12,20,12,15,62.0,197.5,0.9,14.4,227.5,190.16,151.59
2018,12,20,12,30,91.0,208.0,0.9,14.5,252.0,216.9,173.19
2018,12,20,12,45,134.5,206.5,0.9,14.55,270.0,248.56,198.85
2018,12,20,13,0,178.0,205.0,0.9,14.6,288.0,277.88,222.82
2018,12,20,13,15,165.0,197.0,0.95,14.6,272.0,273.79,220.43
2018,12,20,13,30,152.0,189.0,1.0,14.6,256.0,268.17,216.83
2018,12,20,13,45,109.0,172.5,1.05,14.6,219.5,234.86,190.54
2018,12,20,14,0,66.0,156.0,1.1,14.6,183.0,187.74,152.45
2018,12,20,14,15,62.0,146.0,1.1,14.55,169.5,179.5,146.21
2018,12,20,14,30,58.0,136.0,1.1,14.5,156.0,170.91,139.43
2018,12,20,14,45,59.0,125.0,1.15,14.5,144.0,164.15,134.15
2018,12,20,15,0,60.0,114.0,1.2,14.5,132.0,157.37,128.69
2018,12,20,15,15,47.0,98.5,1.2,14.5,111.5,135.19,109.88
2018,12,20,15,30,34.0,83.0,1.2,14.5,91.0,112.44,90.29
2018,12,20,15,45,22.5,66.5,1.15,14.3,71.5,88.6,69.58
2018,12,20,16,0,11.0,50.0,1.1,14.1,52.0,56.76,41.97
2018,12,20,16,15,34.0,34.5,1.1,14.05,37.5,73.26,53.46
2018,12,20,16,30,57.0,19.0,1.1,14.0,23.0,73.23,23.6
2018,12,20,16,45,56.5,13.0,1.1,13.95,14.0,46.29,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.9,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.85,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,30.5,5.5,1.95,13.8,6.0,0.0,0.0
2018,12,21,7,30,61.0,11.0,2.2,13.9,12.0,9.39,0.0
2018,12,21,7,45,169.5,23.5,2.4,14.0,38.5,18.31,0.0
2018,12,21,8,0,278.0,36.0,2.6,14.1,65.0,27.96,17.47
2018,12,21,8,15,421.5,39.5,2.8,14.2,105.5,32.14,22.34
2018,12,21,8,30,565.0,43.0,3.0,14.3,146.0,34.9,25.22
2018,12,21,8,45,440.5,58.5,3.2,14.4,150.5,45.96,35.29
2018,12,21,9,0,316.0,74.0,3.4,14.5,155.0,54.53,43.06
2018,12,21,9,15,169.0,80.0,3.45,14.6,124.0,59.87,47.86
2018,12,21,9,30,22.0,86.0,3.5,14.7,93.0,68.14,55.18
2018,12,21,9,45,11.0,84.5,3.55,14.8,88.0,68.92,55.81
2018,12,21,10,0,0.0,83.0,3.6,14.9,83.0,68.06,54.97
2018,12,21,10,15,16.0,117.5,3.7,15.0,124.5,93.61,77.37
2018,12,21,10,30,32.0,152.0,3.8,15.1,166.0,115.46,91.36
2018,12,21,10,45,47.0,169.0,3.9,15.2,190.0,132.51,104.21
2018,12,21,11,0,62.0,186.0,4.0,15.3,214.0,151.66,119.01
2018,12,21,11,15,95.5,198.0,3.95,15.35,243.0,173.05,135.23
2018,12,21,11,30,129.0,210.0,3.9,15.4,272.0,198.5,155.29
2018,12,21,11,45,105.5,206.5,3.85,15.5,257.5,198.18,156.47
2018,12,21,12,0,82.0,203.0,3.8,15.6,243.0,195.52,155.5
2018,12,21,12,15,61.0,189.0,3.85,15.65,218.5,182.49,145.74
2018,12,21,12,30,40.0,175.0,3.9,15.7,194.0,166.71,133.4
2018,12,21,12,45,114.5,172.5,3.95,15.75,226.5,208.44,167.8
2018,12,21,13,0,189.0,170.0,4.0,15.8,259.0,250.14,202.55
2018,12,21,13,15,308.5,162.0,4.0,15.75,301.0,322.92,262.93
2018,12,21,13,30,428.0,154.0,4.0,15.7,343.0,405.02,330.49
2018,12,21,13,45,447.5,140.0,4.0,15.7,328.5,418.47,342.8
2018,12,21,14,0,467.0,126.0,4.0,15.7,314.0,430.56,354.21
2018,12,21,14,15,583.5,97.5,3.95,15.65,315.0,492.03,405.62
2018,12,21,14,30,700.0,69.0,3.9,15.6,316.0,544.21,449.29
2018,12,21,14,45,621.5,72.0,3.9,15.5,275.0,512.04,424.15
2018,12,21,15,0,543.0,75.0,3.9,15.4,234.0,472.91,393.06
2018,12,21,15,15,457.0,73.0,3.9,15.4,194.0,419.3,349.23
2018,12,21,15,30,371.0,71.0,3.9,15.4,154.0,359.53,299.18
2018,12,21,15,45,331.5,58.5,3.7,14.9,121.5,321.25,266.26
2018,12,21,16,0,292.0,46.0,3.5,14.4,89.0,281.81,230.7
2018,12,21,16,15,278.5,36.0,3.55,14.2,66.0,263.51,206.47
2018,12,21,16,30,265.0,26.0,3.6,14.0,43.0,229.81,94.65
2018,12,21,16,45,156.0,16.0,3.65,13.85,24.0,110.88,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,12,22,7,15,38.0,5.5,2.65,11.0,6.0,0.0,0.0
2018,12,22,7,30,76.0,11.0,2.7,11.2,12.0,9.39,0.0
2018,12,22,7,45,116.5,23.5,2.75,11.4,32.0,18.22,0.0
2018,12,22,8,0,157.0,36.0,2.8,11.6,52.0,27.61,17.28
2018,12,22,8,15,328.5,43.0,2.9,11.85,96.5,34.83,24.91
2018,12,22,8,30,500.0,50.0,3.0,12.1,141.0,40.42,30.35
2018,12,22,8,45,617.5,48.5,3.15,12.3,188.0,42.45,32.45
2018,12,22,9,0,735.0,47.0,3.3,12.5,235.0,41.41,31.65
2018,12,22,9,15,767.5,50.0,3.25,12.65,272.0,43.78,33.83
2018,12,22,9,30,800.0,53.0,3.2,12.8,309.0,46.18,35.97
2018,12,22,9,45,821.5,54.5,3.15,12.9,341.0,52.59,41.68
2018,12,22,10,0,843.0,56.0,3.1,13.0,373.0,54.26,43.09
2018,12,22,10,15,855.5,57.5,3.0,13.15,399.0,55.76,44.35
2018,12,22,10,30,868.0,59.0,2.9,13.3,425.0,82.11,47.05
2018,12,22,10,45,816.0,73.5,2.8,13.4,430.5,131.27,73.43
2018,12,22,11,0,764.0,88.0,2.7,13.5,436.0,181.0,112.7
2018,12,22,11,15,664.0,114.0,2.7,13.7,422.5,220.76,151.01
2018,12,22,11,30,564.0,140.0,2.7,13.9,409.0,251.98,183.55
2018,12,22,11,45,465.5,163.5,2.7,14.05,387.5,273.85,207.83
2018,12,22,12,0,367.0,187.0,2.7,14.2,366.0,283.18,220.66
2018,12,22,12,15,331.0,193.0,2.75,14.4,354.0,295.36,233.39
2018,12,22,12,30,295.0,199.0,2.8,14.6,342.0,304.12,242.71
2018,12,22,12,45,349.0,183.5,2.85,14.8,349.5,331.09,265.72
2018,12,22,13,0,403.0,168.0,2.9,15.0,357.0,368.5,297.12
2018,12,22,13,15,380.5,164.5,2.8,15.1,338.0,371.97,301.33
2018,12,22,13,30,358.0,161.0,2.7,15.2,319.0,362.33,295.03
2018,12,22,13,45,221.0,163.5,2.65,15.3,259.5,300.02,245.14
2018,12,22,14,0,84.0,166.0,2.6,15.4,200.0,209.04,170.34
2018,12,22,14,15,89.0,153.5,2.6,15.35,187.0,204.33,167.3
2018,12,22,14,30,94.0,141.0,2.6,15.3,174.0,210.89,173.21
2018,12,22,14,45,133.0,128.0,2.6,15.3,170.0,227.28,187.8
2018,12,22,15,0,172.0,115.0,2.6,15.3,166.0,243.84,202.35
2018,12,22,15,15,161.0,100.0,2.6,15.3,142.5,224.36,186.05
2018,12,22,15,30,150.0,85.0,2.6,15.3,119.0,216.82,179.07
2018,12,22,15,45,126.0,70.0,2.45,14.8,94.5,173.92,142.52
2018,12,22,16,0,102.0,55.0,2.3,14.3,70.0,143.37,115.36
2018,12,22,16,15,98.5,39.5,2.35,14.2,50.0,137.35,105.69
2018,12,22,16,30,95.0,24.0,2.4,14.1,30.0,108.49,46.07
2018,12,22,16,45,76.5,16.0,2.4,13.95,18.0,61.37,0.0
2018,12,22,17,0,58.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.0,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,23,7,15,24.0,5.0,2.4,11.8,5.5,0.0,0.0
2018,12,23,7,30,48.0,10.0,2.3,12.0,11.0,8.54,0.0
2018,12,23,7,45,65.0,24.0,2.2,12.15,28.5,18.7,0.0
2018,12,23,8,0,82.0,38.0,2.1,12.3,46.0,29.21,18.47
2018,12,23,8,15,121.0,52.5,2.05,12.55,71.0,39.94,29.27
2018,12,23,8,30,160.0,67.0,2.0,12.8,96.0,50.46,39.13
2018,12,23,8,45,319.0,69.0,1.95,13.0,144.0,51.52,40.43
2018,12,23,9,0,478.0,71.0,1.9,13.2,192.0,55.3,43.97
2018,12,23,9,15,453.0,84.5,1.95,13.5,213.5,62.52,50.44
2018,12,23,9,30,428.0,98.0,2.0,13.8,235.0,71.09,58.0
2018,12,23,9,45,375.0,113.5,2.1,14.05,242.5,80.44,66.18
2018,12,23,10,0,322.0,129.0,2.2,14.3,250.0,93.21,77.27
2018,12,23,10,15,307.5,143.5,2.3,14.45,265.5,101.99,84.82
2018,12,23,10,30,293.0,158.0,2.4,14.6,281.0,120.72,90.91
2018,12,23,10,45,499.5,126.5,2.5,14.8,348.5,135.37,88.99
2018,12,23,11,0,706.0,95.0,2.6,15.0,416.0,172.58,107.67
2018,12,23,11,15,784.5,77.0,2.5,15.05,443.5,216.24,141.38
2018,12,23,11,30,863.0,59.0,2.4,15.1,471.0,264.18,181.53
2018,12,23,11,45,730.5,93.0,2.35,15.2,444.5,293.72,214.79
2018,12,23,12,0,598.0,127.0,2.3,15.3,418.0,316.54,240.84
2018,12,23,12,15,491.0,152.5,2.3,15.4,391.0,325.2,253.25
2018,12,23,12,30,384.0,178.0,2.3,15.5,364.0,328.08,259.45
2018,12,23,12,45,385.5,175.0,2.3,15.55,359.0,346.48,276.2
2018,12,23,13,0,387.0,172.0,2.3,15.6,354.0,363.76,291.73
2018,12,23,13,15,344.0,174.5,2.3,15.6,332.0,352.78,284.73
2018,12,23,13,30,301.0,177.0,2.3,15.6,310.0,346.73,281.17
2018,12,23,13,45,274.5,163.5,2.3,15.65,280.0,330.54,269.39
2018,12,23,14,0,248.0,150.0,2.3,15.7,250.0,311.51,255.04
2018,12,23,14,15,190.0,143.0,2.3,15.65,216.5,265.94,218.57
2018,12,23,14,30,132.0,136.0,2.3,15.6,183.0,228.9,188.2
2018,12,23,14,45,67.0,113.0,2.25,15.55,137.0,154.29,125.96
2018,12,23,15,0,2.0,90.0,2.2,15.5,91.0,81.32,63.56
2018,12,23,15,15,40.0,82.5,2.2,15.5,92.0,108.77,87.65
2018,12,23,15,30,78.0,75.0,2.2,15.5,93.0,141.22,115.28
2018,12,23,15,45,145.0,61.0,1.95,15.1,86.0,185.05,152.01
2018,12,23,16,0,212.0,47.0,1.7,14.7,79.0,230.33,187.43
2018,12,23,16,15,193.0,34.0,1.7,14.5,56.0,203.62,159.02
2018,12,23,16,30,174.0,21.0,1.7,14.3,33.0,170.2,81.15
2018,12,23,16,45,116.0,12.0,1.65,14.15,17.5,82.66,0.0
2018,12,23,17,0,58.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,29.0,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,1.0,2.95,13.25,1.0,0.0,0.0
2018,12,24,7,30,0.0,2.0,3.0,13.5,2.0,1.71,0.0
2018,12,24,7,45,0.0,5.0,3.1,13.8,5.0,4.1,0.0
2018,12,24,8,0,0.0,8.0,3.2,14.1,8.0,6.56,0.0
2018,12,24,8,15,0.0,12.0,3.25,14.25,12.0,9.86,2.92
2018,12,24,8,30,0.0,16.0,3.3,14.4,16.0,13.16,5.99
2018,12,24,8,45,0.0,21.0,3.35,14.6,21.0,17.29,9.77
2018,12,24,9,0,0.0,26.0,3.4,14.8,26.0,21.42,13.53
2018,12,24,9,15,0.0,32.0,3.45,14.95,32.0,26.4,18.0
2018,12,24,9,30,0.0,38.0,3.5,15.1,38.0,31.38,22.44
2018,12,24,9,45,0.0,54.5,3.5,15.3,54.5,45.1,34.62
2018,12,24,10,0,0.0,71.0,3.5,15.5,71.0,58.88,46.75
2018,12,24,10,15,204.0,68.0,3.65,15.6,154.0,47.08,36.23
2018,12,24,10,30,408.0,65.0,3.8,15.7,237.0,56.83,35.22
2018,12,24,10,45,586.0,63.5,3.9,15.85,323.5,100.08,56.2
2018,12,24,11,0,764.0,62.0,4.0,16.0,410.0,157.12,92.18
2018,12,24,11,15,522.0,67.0,4.2,15.95,308.0,153.52,100.8
2018,12,24,11,30,280.0,72.0,4.4,15.9,206.0,127.51,91.1
2018,12,24,11,45,246.0,62.0,4.55,15.9,180.5,125.15,92.2
2018,12,24,12,0,212.0,52.0,4.7,15.9,155.0,120.27,90.79
2018,12,24,12,15,212.0,48.5,4.8,15.75,151.5,128.62,99.37
2018,12,24,12,30,212.0,45.0,4.9,15.6,148.0,136.15,107.16
2018,12,24,12,45,106.0,42.5,5.05,15.5,94.0,92.61,72.41
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,33.08,22.46
2018,12,24,13,15,0.0,40.0,5.2,15.4,40.0,33.08,22.49
2018,12,24,13,30,0.0,40.0,5.2,15.4,40.0,33.07,22.51
2018,12,24,13,45,0.0,36.0,5.2,15.35,36.0,29.74,19.72
2018,12,24,14,0,0.0,32.0,5.2,15.3,32.0,26.42,16.92
2018,12,24,14,15,1.5,38.5,5.25,15.3,39.0,32.73,22.37
2018,12,24,14,30,3.0,45.0,5.3,15.3,46.0,39.1,27.87
2018,12,24,14,45,3.0,41.0,5.4,15.3,42.0,35.81,25.09
2018,12,24,15,0,3.0,37.0,5.5,15.3,38.0,32.52,22.28
2018,12,24,15,15,1.5,24.5,5.5,15.3,25.0,21.18,12.52
2018,12,24,15,30,0.0,12.0,5.5,15.3,12.0,9.86,2.76
2018,12,24,15,45,0.0,9.5,5.8,15.25,9.5,7.8,0.95
2018,12,24,16,0,0.0,7.0,6.1,15.2,7.0,5.74,0.0
2018,12,24,16,15,14.5,6.5,6.3,15.1,7.5,20.24,11.02
2018,12,24,16,30,29.0,6.0,6.5,15.0,8.0,36.69,14.49
2018,12,24,16,45,29.0,6.5,6.7,14.9,7.0,23.67,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.2,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.85,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.3,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.95,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.15,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,8.54,0.0
2018,12,25,7,45,264.5,20.0,5.25,12.2,42.0,16.68,0.0
2018,12,25,8,0,426.0,30.0,5.3,12.6,72.0,25.01,14.78
2018,12,25,8,15,514.0,36.0,5.4,12.8,110.5,32.29,22.51
2018,12,25,8,30,602.0,42.0,5.5,13.0,149.0,37.38,27.49
2018,12,25,8,45,657.0,45.0,5.6,13.2,188.5,39.68,29.82
2018,12,25,9,0,712.0,48.0,5.7,13.4,228.0,42.11,32.13
2018,12,25,9,15,744.0,51.5,5.7,13.55,265.0,44.85,34.63
2018,12,25,9,30,776.0,55.0,5.7,13.7,302.0,47.58,37.07
2018,12,25,9,45,795.5,58.5,5.75,13.85,334.5,50.18,39.35
2018,12,25,10,0,815.0,62.0,5.8,14.0,367.0,52.76,41.58
2018,12,25,10,15,832.0,63.5,5.8,14.15,394.5,53.77,42.39
2018,12,25,10,30,849.0,65.0,5.8,14.3,422.0,75.42,43.97
2018,12,25,10,45,861.0,66.0,5.85,14.4,443.0,130.56,71.86
2018,12,25,11,0,873.0,67.0,5.9,14.5,464.0,179.9,107.07
2018,12,25,11,15,881.0,68.0,5.9,14.65,478.5,228.51,148.28
2018,12,25,11,30,889.0,69.0,5.9,14.8,493.0,276.53,192.03
2018,12,25,11,45,891.5,69.5,5.95,14.9,499.5,321.76,234.84
2018,12,25,12,0,894.0,70.0,6.0,15.0,506.0,365.47,276.45
2018,12,25,12,15,893.5,69.5,6.05,15.05,504.5,405.44,314.7
2018,12,25,12,30,893.0,69.0,6.1,15.1,503.0,443.25,350.53
2018,12,25,12,45,889.5,68.5,6.1,15.2,494.5,477.41,382.61
2018,12,25,13,0,886.0,68.0,6.1,15.3,486.0,508.93,411.85
2018,12,25,13,15,880.0,67.5,6.15,15.35,471.0,536.42,437.43
2018,12,25,13,30,874.0,67.0,6.2,15.4,456.0,560.96,460.13
2018,12,25,13,45,861.0,66.0,6.25,15.45,433.0,577.92,476.38
2018,12,25,14,0,848.0,65.0,6.3,15.5,410.0,595.66,492.77
2018,12,25,14,15,829.5,63.0,6.25,15.45,380.5,601.79,499.63
2018,12,25,14,30,811.0,61.0,6.2,15.4,351.0,604.33,503.28
2018,12,25,14,45,784.5,58.5,6.15,15.4,316.5,597.63,498.98
2018,12,25,15,0,758.0,56.0,6.1,15.4,282.0,587.42,491.28
2018,12,25,15,15,717.5,53.0,6.1,15.4,243.5,564.01,472.2
2018,12,25,15,30,677.0,50.0,6.1,15.4,205.0,537.35,449.31
2018,12,25,15,45,615.5,45.0,5.65,14.9,165.0,491.53,409.33
2018,12,25,16,0,554.0,40.0,5.2,14.4,125.0,451.05,371.21
2018,12,25,16,15,449.5,33.5,5.05,14.1,88.5,373.44,297.68
2018,12,25,16,30,345.0,27.0,4.9,13.8,52.0,286.5,159.45
2018,12,25,16,45,207.0,17.5,4.75,13.5,29.5,144.47,0.0
2018,12,25,17,0,69.0,8.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,34.5,4.0,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,7,15,14.0,4.0,4.05,11.05,4.0,0.0,0.0
2018,12,26,7,30,28.0,8.0,4.0,11.3,8.0,6.83,0.0
2018,12,26,7,45,96.0,22.0,4.0,11.6,30.0,17.28,0.0
2018,12,26,8,0,164.0,36.0,4.0,11.9,52.0,27.66,16.92
2018,12,26,8,15,179.5,39.0,4.2,12.15,64.5,29.67,20.28
2018,12,26,8,30,195.0,42.0,4.4,12.4,77.0,31.65,22.49
2018,12,26,8,45,167.5,49.5,4.65,12.7,84.5,38.6,28.92
2018,12,26,9,0,140.0,57.0,4.9,13.0,92.0,43.77,33.67
2018,12,26,9,15,74.0,78.5,5.1,13.1,97.5,60.85,49.02
2018,12,26,9,30,8.0,100.0,5.3,13.2,103.0,79.24,65.41
2018,12,26,9,45,253.0,100.5,5.5,13.35,195.0,74.23,60.88
2018,12,26,10,0,498.0,101.0,5.7,13.5,287.0,72.75,59.46
2018,12,26,10,15,594.0,97.0,5.75,13.6,335.0,70.71,57.54
2018,12,26,10,30,690.0,93.0,5.8,13.7,383.0,84.64,55.27
2018,12,26,10,45,723.0,92.0,5.8,13.75,409.0,127.48,74.98
2018,12,26,11,0,756.0,91.0,5.8,13.8,435.0,172.91,106.74
2018,12,26,11,15,826.0,78.5,5.7,13.85,464.5,221.76,145.36
2018,12,26,11,30,896.0,66.0,5.6,13.9,494.0,274.47,190.48
2018,12,26,11,45,899.0,66.0,5.5,13.95,500.5,319.71,233.37
2018,12,26,12,0,902.0,66.0,5.4,14.0,507.0,363.43,275.05
2018,12,26,12,15,899.0,67.0,5.45,14.0,505.5,404.18,314.11
2018,12,26,12,30,896.0,68.0,5.5,14.0,504.0,442.65,350.61
2018,12,26,12,45,888.0,69.0,5.6,14.05,495.0,476.45,382.67
2018,12,26,13,0,880.0,70.0,5.7,14.1,486.0,507.37,411.71
2018,12,26,13,15,872.0,69.5,5.8,14.1,470.0,533.79,436.65
2018,12,26,13,30,864.0,69.0,5.9,14.1,454.0,560.17,460.99
2018,12,26,13,45,851.5,68.0,5.95,14.1,431.5,577.91,477.97
2018,12,26,14,0,839.0,67.0,6.0,14.1,409.0,592.25,491.87
2018,12,26,14,15,820.0,65.5,5.95,14.0,380.0,598.62,499.01
2018,12,26,14,30,801.0,64.0,5.9,13.9,351.0,601.4,502.92
2018,12,26,14,45,750.5,64.0,5.85,13.85,312.5,582.03,488.34
2018,12,26,15,0,700.0,64.0,5.8,13.8,274.0,558.5,469.79
2018,12,26,15,15,618.5,62.0,5.8,13.8,229.0,513.74,432.89
2018,12,26,15,30,537.0,60.0,5.8,13.8,184.0,461.68,388.86
2018,12,26,15,45,519.0,50.5,5.6,13.5,151.5,440.59,369.48
2018,12,26,16,0,501.0,41.0,5.4,13.2,119.0,417.57,346.31
2018,12,26,16,15,418.5,34.0,5.4,13.05,85.5,354.06,284.66
2018,12,26,16,30,336.0,27.0,5.4,12.9,52.0,282.29,166.2
2018,12,26,16,45,202.0,17.5,5.45,12.7,29.5,141.52,0.0
2018,12,26,17,0,68.0,8.0,5.5,12.5,7.0,0.0,0.0
2018,12,26,17,15,34.0,4.0,5.5,12.45,3.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.15,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.45,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.65,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.4,10.35,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.6,10.7,12.0,8.54,0.0
2018,12,27,7,45,296.0,19.0,5.75,11.05,42.5,15.87,0.0
2018,12,27,8,0,472.0,28.0,5.9,11.4,73.0,25.52,15.12
2018,12,27,8,15,557.5,32.5,6.15,11.7,112.0,29.24,19.91
2018,12,27,8,30,643.0,37.0,6.4,12.0,151.0,33.12,23.81
2018,12,27,8,45,695.5,39.5,6.6,12.35,190.5,35.19,25.89
2018,12,27,9,0,748.0,42.0,6.8,12.7,230.0,41.03,31.24
2018,12,27,9,15,778.5,45.0,7.0,12.95,267.5,44.15,34.08
2018,12,27,9,30,809.0,48.0,7.2,13.2,305.0,47.19,36.79
2018,12,27,9,45,827.0,51.5,7.4,13.5,338.0,50.4,39.59
2018,12,27,10,0,845.0,55.0,7.6,13.8,371.0,53.52,42.28
2018,12,27,10,15,861.0,56.5,7.7,13.95,398.5,55.08,43.58
2018,12,27,10,30,877.0,58.0,7.8,14.1,426.0,74.67,44.48
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.5,124.7,66.54
2018,12,27,11,0,901.0,59.0,8.0,14.4,469.0,174.91,101.95
2018,12,27,11,15,908.5,59.5,8.0,14.5,483.5,224.26,143.84
2018,12,27,11,30,916.0,60.0,8.0,14.6,498.0,272.93,188.51
2018,12,27,11,45,920.0,59.5,8.0,14.7,504.5,318.81,232.29
2018,12,27,12,0,924.0,59.0,8.0,14.8,511.0,363.21,275.0
2018,12,27,12,15,924.5,59.0,8.05,14.9,510.5,405.13,315.34
2018,12,27,12,30,925.0,59.0,8.1,15.0,510.0,444.95,353.29
2018,12,27,12,45,923.5,59.0,8.1,15.05,502.5,481.61,387.99
2018,12,27,13,0,922.0,59.0,8.1,15.1,495.0,515.72,419.91
2018,12,27,13,15,914.5,58.0,8.1,15.15,479.0,542.98,445.71
2018,12,27,13,30,907.0,57.0,8.1,15.2,463.0,567.05,468.39
2018,12,27,13,45,895.0,57.0,8.1,15.2,440.5,586.48,486.93
2018,12,27,14,0,883.0,57.0,8.1,15.2,418.0,602.54,502.34
2018,12,27,14,15,867.5,55.0,8.05,15.15,389.0,610.68,511.08
2018,12,27,14,30,852.0,53.0,8.0,15.1,360.0,615.33,516.61
2018,12,27,14,45,830.0,51.0,8.0,15.0,326.0,612.41,515.73
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,606.2,511.57
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,592.23,499.83
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,569.46,479.88
2018,12,27,15,45,677.5,40.5,7.7,14.4,174.5,528.53,443.87
2018,12,27,16,0,620.0,37.0,7.4,13.9,134.0,484.96,403.33
2018,12,27,16,15,521.5,31.0,7.25,13.6,95.5,409.7,331.36
2018,12,27,16,30,423.0,25.0,7.1,13.3,57.0,327.38,202.71
2018,12,27,16,45,259.5,17.5,7.0,13.05,32.5,177.81,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.8,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.7,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.85,12.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.5,11.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.3,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.85,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.4,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.95,9.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,12,28,7,15,23.0,4.0,5.75,9.45,4.5,0.0,0.0
2018,12,28,7,30,46.0,8.0,5.7,9.7,9.0,6.83,0.0
2018,12,28,7,45,157.5,20.5,5.7,9.95,34.0,16.0,0.0
2018,12,28,8,0,269.0,33.0,5.7,10.2,59.0,27.35,16.63
2018,12,28,8,15,391.5,39.5,5.8,10.45,98.0,32.21,22.62
2018,12,28,8,30,514.0,46.0,5.9,10.7,137.0,37.26,27.63
2018,12,28,8,45,638.0,44.0,6.0,10.9,185.0,38.72,29.23
2018,12,28,9,0,762.0,42.0,6.1,11.1,233.0,41.13,31.54
2018,12,28,9,15,794.0,43.5,6.05,11.35,270.0,43.13,33.4
2018,12,28,9,30,826.0,45.0,6.0,11.6,307.0,45.08,35.13
2018,12,28,9,45,847.0,46.5,5.95,11.85,339.5,46.86,36.68
2018,12,28,10,0,868.0,48.0,5.9,12.1,372.0,48.59,38.15
2018,12,28,10,15,882.5,49.0,5.8,12.3,399.5,49.82,39.17
2018,12,28,10,30,897.0,50.0,5.7,12.5,427.0,68.12,39.62
2018,12,28,10,45,907.0,51.0,5.55,12.75,448.0,119.18,61.79
2018,12,28,11,0,917.0,52.0,5.4,13.0,469.0,170.25,97.7
2018,12,28,11,15,923.0,52.0,5.4,13.15,483.0,219.52,139.49
2018,12,28,11,30,929.0,52.0,5.4,13.3,497.0,267.92,183.94
2018,12,28,11,45,931.5,53.5,5.35,13.5,504.5,315.64,229.09
2018,12,28,12,0,934.0,55.0,5.3,13.7,512.0,361.84,272.98
2018,12,28,12,15,931.5,55.5,5.25,13.8,511.0,403.53,312.83
2018,12,28,12,30,929.0,56.0,5.2,13.9,510.0,442.87,349.99
2018,12,28,12,45,920.5,58.5,5.1,14.05,502.0,479.11,383.64
2018,12,28,13,0,912.0,61.0,5.0,14.2,494.0,512.44,414.06
2018,12,28,13,15,905.5,60.0,4.9,14.25,478.0,540.05,439.39
2018,12,28,13,30,899.0,59.0,4.8,14.3,462.0,564.57,461.66
2018,12,28,13,45,889.5,58.0,4.65,14.4,440.0,584.24,479.33
2018,12,28,14,0,880.0,57.0,4.5,14.5,418.0,600.62,493.92
2018,12,28,14,15,865.0,55.0,4.45,14.5,389.5,609.1,502.47
2018,12,28,14,30,850.0,53.0,4.4,14.5,361.0,614.12,507.95
2018,12,28,14,45,825.5,51.0,4.3,14.5,326.5,609.64,505.32
2018,12,28,15,0,801.0,49.0,4.2,14.5,292.0,601.82,499.51
2018,12,28,15,15,764.5,46.5,4.2,14.5,253.5,587.89,488.25
2018,12,28,15,30,728.0,44.0,4.2,14.5,215.0,565.18,469.08
2018,12,28,15,45,670.0,40.5,3.75,13.9,174.5,523.99,433.61
2018,12,28,16,0,612.0,37.0,3.3,13.3,134.0,480.23,393.93
2018,12,28,16,15,513.5,31.5,3.2,13.05,96.0,405.49,324.79
